Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,0,15,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,3.05,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,3.25,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,3.35,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,3.15,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,2.95,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,22,6,45,88.5,9.0,2.85,4.1,11.5,0.0,0.0
2018,2,22,7,0,177.0,18.0,3.0,4.6,23.0,126.08,0.0
2018,2,22,7,15,324.5,27.0,3.2,5.15,59.0,289.49,185.91
2018,2,22,7,30,472.0,36.0,3.4,5.7,95.0,427.94,355.41
2018,2,22,7,45,562.0,42.0,3.6,6.2,142.5,523.74,442.78
2018,2,22,8,0,652.0,48.0,3.8,6.7,190.0,618.23,523.42
2018,2,22,8,15,705.5,52.5,3.85,7.35,240.0,692.62,583.61
2018,2,22,8,30,759.0,57.0,3.9,8.0,290.0,767.74,641.45
2018,2,22,8,45,795.0,59.5,3.95,8.65,337.5,824.63,682.88
2018,2,22,9,0,831.0,62.0,4.0,9.3,385.0,880.16,721.87
2018,2,22,9,15,854.5,64.5,4.0,9.75,429.0,911.7,742.17
2018,2,22,9,30,878.0,67.0,4.0,10.2,473.0,950.61,767.58
2018,2,22,9,45,895.0,69.0,4.0,10.65,512.0,979.56,785.25
2018,2,22,10,0,912.0,71.0,4.0,11.1,551.0,1005.11,800.37
2018,2,22,10,15,902.5,77.5,4.05,11.4,576.0,1006.59,799.05
2018,2,22,10,30,893.0,84.0,4.1,11.7,601.0,1003.85,795.1
2018,2,22,10,45,900.5,85.5,4.2,11.95,626.0,1007.65,796.49
2018,2,22,11,0,908.0,87.0,4.3,12.2,651.0,1007.49,795.44
2018,2,22,11,15,868.0,103.5,4.5,12.25,654.5,986.35,781.25
2018,2,22,11,30,828.0,120.0,4.7,12.3,658.0,950.25,756.28
2018,2,22,11,45,751.5,146.5,4.9,12.35,640.0,894.76,716.86
2018,2,22,12,0,675.0,173.0,5.1,12.4,622.0,831.67,671.19
2018,2,22,12,15,512.5,185.5,5.25,12.25,527.0,669.81,547.53
2018,2,22,12,30,350.0,198.0,5.4,12.1,432.0,524.74,431.94
2018,2,22,12,45,177.5,156.5,5.55,12.0,275.0,307.85,255.23
2018,2,22,13,0,5.0,115.0,5.7,11.9,118.0,100.2,78.99
2018,2,22,13,15,114.5,146.5,5.75,11.7,219.0,222.34,183.96
2018,2,22,13,30,224.0,178.0,5.8,11.5,320.0,329.18,273.36
2018,2,22,13,45,366.5,175.5,5.9,11.35,399.0,413.42,342.95
2018,2,22,14,0,509.0,173.0,6.0,11.2,478.0,469.61,387.95
2018,2,22,14,15,517.0,163.5,5.95,11.0,460.5,432.47,355.81
2018,2,22,14,30,525.0,154.0,5.9,10.8,443.0,393.55,321.53
2018,2,22,14,45,475.0,150.5,5.9,10.6,399.5,334.49,270.37
2018,2,22,15,0,425.0,147.0,5.9,10.4,356.0,280.54,223.15
2018,2,22,15,15,473.5,131.5,5.9,10.4,346.0,250.35,192.81
2018,2,22,15,30,522.0,116.0,5.9,10.4,336.0,214.0,156.48
2018,2,22,15,45,489.5,102.0,5.65,9.95,290.5,159.82,109.78
2018,2,22,16,0,457.0,88.0,5.4,9.5,245.0,109.97,70.94
2018,2,22,16,15,526.5,76.5,5.15,9.1,231.5,70.36,47.59
2018,2,22,16,30,596.0,65.0,4.9,8.7,218.0,51.21,41.04
2018,2,22,16,45,539.0,57.0,4.65,8.25,173.0,45.64,35.81
2018,2,22,17,0,482.0,49.0,4.4,7.8,128.0,40.0,30.3
2018,2,22,17,15,356.0,39.5,4.3,7.5,87.0,32.73,22.84
2018,2,22,17,30,230.0,30.0,4.2,7.2,46.0,23.39,7.41
2018,2,22,17,45,129.5,18.0,4.05,6.9,25.5,15.36,0.0
2018,2,22,18,0,29.0,6.0,3.9,6.6,5.0,0.0,0.0
2018,2,22,18,15,14.5,3.0,3.75,6.35,2.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,5.85,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,5.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,1.95,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-0.85,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.45,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-1.55,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-0.85,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,2,23,6,45,109.5,9.5,1.75,0.65,13.0,0.0,0.0
2018,2,23,7,0,219.0,19.0,1.9,1.4,26.0,153.47,0.0
2018,2,23,7,15,372.5,27.0,2.3,2.2,64.5,325.32,226.87
2018,2,23,7,30,526.0,35.0,2.7,3.0,103.0,456.14,381.92
2018,2,23,7,45,608.5,40.5,3.1,3.8,151.5,550.38,467.52
2018,2,23,8,0,691.0,46.0,3.5,4.6,200.0,648.16,550.67
2018,2,23,8,15,740.5,50.5,3.85,5.25,250.5,720.4,609.98
2018,2,23,8,30,790.0,55.0,4.2,5.9,301.0,793.15,667.67
2018,2,23,8,45,822.5,58.5,4.55,6.5,349.5,849.11,710.9
2018,2,23,9,0,855.0,62.0,4.9,7.1,398.0,903.52,751.87
2018,2,23,9,15,877.0,64.5,4.9,7.55,442.5,934.13,771.82
2018,2,23,9,30,899.0,67.0,4.9,8.0,487.0,972.02,796.92
2018,2,23,9,45,913.5,69.5,4.85,8.45,526.0,999.49,813.4
2018,2,23,10,0,928.0,72.0,4.8,8.9,565.0,1023.4,827.13
2018,2,23,10,15,940.0,73.5,4.8,9.25,598.0,1039.72,836.07
2018,2,23,10,30,952.0,75.0,4.8,9.6,631.0,1052.06,842.26
2018,2,23,10,45,960.0,76.0,4.75,9.95,656.5,1055.65,841.82
2018,2,23,11,0,968.0,77.0,4.7,10.3,682.0,1055.04,838.62
2018,2,23,11,15,973.5,77.5,4.7,10.55,700.5,1047.1,831.23
2018,2,23,11,30,979.0,78.0,4.7,10.8,719.0,1034.94,821.08
2018,2,23,11,45,982.0,79.0,4.7,11.0,729.5,1016.8,807.03
2018,2,23,12,0,985.0,80.0,4.7,11.2,740.0,994.54,790.22
2018,2,23,12,15,984.5,80.5,4.65,11.35,741.5,964.6,767.72
2018,2,23,12,30,984.0,81.0,4.6,11.5,743.0,930.93,742.67
2018,2,23,12,45,979.5,82.0,4.55,11.65,736.0,891.01,713.11
2018,2,23,13,0,975.0,83.0,4.5,11.8,729.0,847.96,681.23
2018,2,23,13,15,970.5,82.5,4.4,11.85,714.0,800.39,645.84
2018,2,23,13,30,966.0,82.0,4.3,11.9,699.0,750.19,607.41
2018,2,23,13,45,959.0,81.0,4.2,11.95,676.5,695.48,563.2
2018,2,23,14,0,952.0,80.0,4.1,12.0,654.0,638.85,516.49
2018,2,23,14,15,939.0,78.0,3.95,11.9,622.0,576.43,464.35
2018,2,23,14,30,926.0,76.0,3.8,11.8,590.0,513.32,410.13
2018,2,23,14,45,884.0,80.0,3.7,11.75,545.5,443.52,349.31
2018,2,23,15,0,842.0,84.0,3.6,11.7,501.0,375.82,289.0
2018,2,23,15,15,807.0,83.5,3.6,11.7,456.0,309.97,229.38
2018,2,23,15,30,772.0,83.0,3.6,11.7,411.0,247.42,172.78
2018,2,23,15,45,744.0,78.0,3.05,11.1,366.0,185.78,119.25
2018,2,23,16,0,716.0,73.0,2.5,10.5,321.0,123.38,71.37
2018,2,23,16,15,676.5,66.5,2.2,9.45,273.5,66.34,41.83
2018,2,23,16,30,637.0,60.0,1.9,8.4,226.0,47.43,37.7
2018,2,23,16,45,583.0,52.5,1.6,7.3,180.0,42.1,32.81
2018,2,23,17,0,529.0,45.0,1.3,6.2,134.0,36.69,27.62
2018,2,23,17,15,423.5,37.0,1.35,5.75,93.0,30.6,21.33
2018,2,23,17,30,318.0,29.0,1.4,5.3,52.0,24.62,9.94
2018,2,23,17,45,188.0,18.5,1.45,4.85,29.0,15.79,0.0
2018,2,23,18,0,58.0,8.0,1.5,4.4,6.0,0.0,0.0
2018,2,23,18,15,29.0,4.0,1.5,4.2,3.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,0.4,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,1.25,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,24,6,45,79.0,10.0,1.85,3.0,13.0,0.0,0.0
2018,2,24,7,0,158.0,20.0,1.9,3.9,26.0,116.27,0.0
2018,2,24,7,15,294.5,31.0,2.2,4.8,62.5,278.42,202.46
2018,2,24,7,30,431.0,42.0,2.5,5.7,99.0,405.7,339.04
2018,2,24,7,45,389.0,56.5,2.75,6.55,124.5,409.39,348.57
2018,2,24,8,0,347.0,71.0,3.0,7.4,150.0,405.41,347.82
2018,2,24,8,15,300.0,95.0,3.1,8.0,174.5,408.45,350.09
2018,2,24,8,30,253.0,119.0,3.2,8.6,199.0,387.16,331.27
2018,2,24,8,45,289.0,134.5,3.25,9.2,239.0,443.49,377.35
2018,2,24,9,0,325.0,150.0,3.3,9.8,279.0,500.61,422.44
2018,2,24,9,15,407.5,152.0,3.4,10.3,332.0,606.69,506.04
2018,2,24,9,30,490.0,154.0,3.5,10.8,385.0,693.79,572.65
2018,2,24,9,45,572.0,146.0,3.6,11.25,437.0,777.19,633.62
2018,2,24,10,0,654.0,138.0,3.7,11.7,489.0,853.28,687.64
2018,2,24,10,15,644.0,149.0,3.8,12.05,511.0,856.97,688.03
2018,2,24,10,30,634.0,160.0,3.9,12.4,533.0,857.25,686.6
2018,2,24,10,45,605.5,176.5,4.0,12.75,545.0,841.7,673.72
2018,2,24,11,0,577.0,193.0,4.1,13.1,557.0,815.3,653.09
2018,2,24,11,15,536.0,215.0,4.15,13.3,560.0,789.32,631.65
2018,2,24,11,30,495.0,237.0,4.2,13.5,563.0,760.98,608.5
2018,2,24,11,45,483.0,245.5,4.3,13.65,567.5,743.74,595.04
2018,2,24,12,0,471.0,254.0,4.4,13.8,572.0,724.53,580.03
2018,2,24,12,15,413.5,271.5,4.45,13.8,551.0,672.51,539.35
2018,2,24,12,30,356.0,289.0,4.5,13.8,530.0,607.26,488.68
2018,2,24,12,45,369.5,281.0,4.6,13.85,529.5,591.67,477.3
2018,2,24,13,0,383.0,273.0,4.7,13.9,529.0,573.98,463.89
2018,2,24,13,15,409.0,261.5,4.7,13.9,529.5,559.76,453.0
2018,2,24,13,30,435.0,250.0,4.7,13.9,530.0,553.34,447.59
2018,2,24,13,45,459.5,233.5,4.75,13.85,520.5,525.93,425.93
2018,2,24,14,0,484.0,217.0,4.8,13.8,511.0,495.17,401.02
2018,2,24,14,15,474.0,208.0,4.75,13.75,484.5,449.53,363.16
2018,2,24,14,30,464.0,199.0,4.7,13.7,458.0,404.15,324.79
2018,2,24,14,45,500.0,175.0,4.7,13.6,438.5,365.37,290.6
2018,2,24,15,0,536.0,151.0,4.7,13.5,419.0,322.1,251.2
2018,2,24,15,15,605.0,121.5,4.7,13.5,400.0,282.34,212.18
2018,2,24,15,30,674.0,92.0,4.7,13.5,381.0,229.96,161.49
2018,2,24,15,45,641.5,87.0,4.4,12.95,338.0,173.19,112.71
2018,2,24,16,0,609.0,82.0,4.1,12.4,295.0,120.27,72.69
2018,2,24,16,15,550.5,76.5,3.75,11.65,248.0,70.31,46.91
2018,2,24,16,30,492.0,71.0,3.4,10.9,201.0,55.01,44.13
2018,2,24,16,45,444.0,61.0,3.0,10.15,160.0,48.13,37.84
2018,2,24,17,0,396.0,51.0,2.6,9.4,119.0,41.05,31.15
2018,2,24,17,15,311.0,40.5,2.6,8.95,83.0,33.2,23.37
2018,2,24,17,30,226.0,30.0,2.6,8.5,47.0,23.36,10.18
2018,2,24,17,45,131.5,18.5,2.55,8.0,26.5,15.79,0.0
2018,2,24,18,0,37.0,7.0,2.5,7.5,6.0,0.0,0.0
2018,2,24,18,15,18.5,3.5,2.45,7.25,3.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,2.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.7,1.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.65,1.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,1.15,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.55,0.85,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,0.2,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,25,6,45,94.0,10.5,1.3,2.6,14.5,8.96,0.0
2018,2,25,7,0,188.0,21.0,1.3,3.4,29.0,136.19,0.0
2018,2,25,7,15,332.0,31.0,1.35,4.15,68.0,306.27,230.79
2018,2,25,7,30,476.0,41.0,1.4,4.9,107.0,438.09,364.27
2018,2,25,7,45,546.5,48.5,1.45,5.65,153.0,522.18,437.24
2018,2,25,8,0,617.0,56.0,1.5,6.4,199.0,610.07,508.71
2018,2,25,8,15,683.0,59.0,1.6,7.3,251.0,684.51,566.1
2018,2,25,8,30,749.0,62.0,1.7,8.2,303.0,768.49,627.84
2018,2,25,8,45,782.5,65.5,1.8,9.1,350.5,824.44,666.35
2018,2,25,9,0,816.0,69.0,1.9,10.0,398.0,878.92,702.67
2018,2,25,9,15,841.5,71.5,1.95,10.75,442.5,922.54,730.06
2018,2,25,9,30,867.0,74.0,2.0,11.5,487.0,963.53,755.05
2018,2,25,9,45,886.5,74.5,2.05,12.25,526.0,981.87,764.01
2018,2,25,10,0,906.0,75.0,2.1,13.0,565.0,1007.75,778.35
2018,2,25,10,15,918.5,76.5,2.1,13.4,598.0,1024.38,786.61
2018,2,25,10,30,931.0,78.0,2.1,13.8,631.0,1037.11,792.42
2018,2,25,10,45,940.0,78.5,2.05,14.25,656.5,1041.04,791.66
2018,2,25,11,0,949.0,79.0,2.0,14.7,682.0,1040.83,788.42
2018,2,25,11,15,954.0,79.5,2.0,14.95,699.5,1032.53,781.3
2018,2,25,11,30,959.0,80.0,2.0,15.2,717.0,1020.07,771.71
2018,2,25,11,45,961.5,79.5,2.05,15.5,726.0,999.96,757.72
2018,2,25,12,0,964.0,79.0,2.1,15.8,735.0,975.89,741.23
2018,2,25,12,15,965.0,80.0,2.25,16.0,737.5,948.32,723.8
2018,2,25,12,30,966.0,81.0,2.4,16.2,740.0,917.0,703.6
2018,2,25,12,45,963.5,81.5,2.5,16.35,734.0,878.65,677.99
2018,2,25,13,0,961.0,82.0,2.6,16.5,728.0,837.09,649.92
2018,2,25,13,15,957.0,81.0,2.75,16.5,713.0,789.84,618.11
2018,2,25,13,30,953.0,80.0,2.9,16.5,698.0,739.97,583.05
2018,2,25,13,45,947.0,78.5,3.0,16.55,675.5,685.91,541.83
2018,2,25,14,0,941.0,77.0,3.1,16.6,653.0,629.88,497.81
2018,2,25,14,15,914.5,80.5,3.2,16.4,618.5,566.25,446.88
2018,2,25,14,30,888.0,84.0,3.3,16.2,584.0,503.2,394.71
2018,2,25,14,45,872.5,82.5,3.4,16.05,548.0,440.72,341.13
2018,2,25,15,0,857.0,81.0,3.5,15.9,512.0,377.99,285.67
2018,2,25,15,15,837.5,77.0,3.5,15.9,470.0,312.44,226.67
2018,2,25,15,30,818.0,73.0,3.5,15.9,428.0,248.36,168.89
2018,2,25,15,45,789.5,70.0,3.5,15.0,382.5,185.45,115.23
2018,2,25,16,0,761.0,67.0,3.5,14.1,337.0,125.7,70.67
2018,2,25,16,15,727.5,62.0,3.35,13.15,290.0,67.57,41.86
2018,2,25,16,30,694.0,57.0,3.2,12.2,243.0,49.37,38.86
2018,2,25,16,45,577.0,53.5,3.0,11.2,187.0,42.7,32.84
2018,2,25,17,0,460.0,50.0,2.8,10.2,131.0,40.39,30.51
2018,2,25,17,15,306.0,37.0,2.95,9.8,83.5,29.96,20.55
2018,2,25,17,30,152.0,24.0,3.1,9.4,36.0,18.6,7.68
2018,2,25,17,45,76.0,12.5,3.25,9.0,18.5,10.67,0.0
2018,2,25,18,0,0.0,1.0,3.4,8.6,1.0,0.0,0.0
2018,2,25,18,15,0.0,0.5,3.45,8.5,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,8.65,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,8.7,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,8.75,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.65,8.9,1.5,1.28,0.0
2018,2,26,7,0,0.0,3.0,3.6,8.9,3.0,2.46,0.0
2018,2,26,7,15,4.5,15.0,3.65,9.0,15.5,15.72,6.74
2018,2,26,7,30,9.0,27.0,3.7,9.1,28.0,29.89,20.05
2018,2,26,7,45,9.0,28.0,3.75,9.15,29.5,30.62,21.2
2018,2,26,8,0,9.0,29.0,3.8,9.2,31.0,31.83,22.51
2018,2,26,8,15,41.5,60.5,3.9,9.35,73.5,91.85,76.15
2018,2,26,8,30,74.0,92.0,4.0,9.5,116.0,172.89,146.94
2018,2,26,8,45,76.0,119.5,4.05,9.65,147.5,192.24,163.06
2018,2,26,9,0,78.0,147.0,4.1,9.8,179.0,226.81,191.73
2018,2,26,9,15,79.5,163.0,4.15,10.15,198.5,245.47,206.58
2018,2,26,9,30,81.0,179.0,4.2,10.5,218.0,263.84,221.03
2018,2,26,9,45,142.5,195.0,4.25,10.85,270.0,361.54,302.42
2018,2,26,10,0,204.0,211.0,4.3,11.2,322.0,439.74,366.06
2018,2,26,10,15,417.5,189.0,4.25,11.35,433.5,669.13,549.96
2018,2,26,10,30,631.0,167.0,4.2,11.5,545.0,863.17,695.71
2018,2,26,10,45,750.0,135.0,4.15,11.7,602.0,939.64,748.15
2018,2,26,11,0,869.0,103.0,4.1,11.9,659.0,1003.47,791.41
2018,2,26,11,15,814.0,126.0,4.0,12.1,658.0,962.93,759.95
2018,2,26,11,30,759.0,149.0,3.9,12.3,657.0,926.33,732.26
2018,2,26,11,45,708.5,168.5,3.85,12.45,648.0,880.9,698.64
2018,2,26,12,0,658.0,188.0,3.8,12.6,639.0,833.31,663.42
2018,2,26,12,15,646.0,192.0,3.7,12.7,635.5,802.98,640.22
2018,2,26,12,30,634.0,196.0,3.6,12.8,632.0,770.55,615.03
2018,2,26,12,45,764.0,150.0,3.55,12.9,670.5,801.4,638.95
2018,2,26,13,0,894.0,104.0,3.5,13.0,709.0,808.87,644.01
2018,2,26,13,15,911.5,95.5,3.4,12.95,701.0,772.11,616.99
2018,2,26,13,30,929.0,87.0,3.3,12.9,693.0,731.07,585.94
2018,2,26,13,45,920.0,87.0,3.25,12.85,670.5,677.6,543.77
2018,2,26,14,0,911.0,87.0,3.2,12.8,648.0,622.48,499.29
2018,2,26,14,15,821.5,103.5,3.2,12.65,591.5,541.12,433.5
2018,2,26,14,30,732.0,120.0,3.2,12.5,535.0,463.44,369.52
2018,2,26,14,45,436.0,116.0,3.15,12.3,359.0,291.05,231.44
2018,2,26,15,0,140.0,112.0,3.1,12.1,183.0,146.82,115.78
2018,2,26,15,15,70.0,72.0,3.1,12.1,107.5,81.72,62.12
2018,2,26,15,30,0.0,32.0,3.1,12.1,32.0,26.43,17.15
2018,2,26,15,45,0.0,24.0,3.15,11.4,24.0,19.8,11.53
2018,2,26,16,0,0.0,16.0,3.2,10.7,16.0,13.18,5.84
2018,2,26,16,15,0.0,19.0,3.1,10.25,19.0,15.65,8.03
2018,2,26,16,30,0.0,22.0,3.0,9.8,22.0,18.12,10.89
2018,2,26,16,45,0.0,18.0,2.9,9.3,18.0,14.81,7.84
2018,2,26,17,0,0.0,14.0,2.8,8.8,14.0,11.51,4.74
2018,2,26,17,15,0.0,9.5,2.7,8.35,9.5,7.8,1.24
2018,2,26,17,30,0.0,5.0,2.6,7.9,5.0,4.1,0.0
2018,2,26,17,45,0.0,3.0,2.5,7.45,3.0,2.56,0.0
2018,2,26,18,0,0.0,1.0,2.4,7.0,1.0,0.0,0.0
2018,2,26,18,15,0.0,0.5,2.35,6.75,0.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.35,5.2,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,5.25,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.15,5.2,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,4.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.7,4.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.7,4.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,3.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,3.7,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,3.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,3.45,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,3.3,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,3.1,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,2.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,2.25,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,1.85,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,1.55,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,1.15,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,1.1,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,1.6,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,2.1,0.0,0.0,0.0
2018,2,27,6,45,132.0,11.5,3.6,2.6,18.0,86.94,0.0
2018,2,27,7,0,264.0,23.0,3.9,3.1,36.0,216.59,0.0
2018,2,27,7,15,418.5,30.5,4.1,3.75,79.0,366.0,292.32
2018,2,27,7,30,573.0,38.0,4.3,4.4,122.0,497.22,421.4
2018,2,27,7,45,647.0,43.0,4.5,5.0,172.0,586.51,501.15
2018,2,27,8,0,721.0,48.0,4.7,5.6,222.0,678.73,579.17
2018,2,27,8,15,766.5,51.5,4.75,6.25,273.0,747.56,634.25
2018,2,27,8,30,812.0,55.0,4.8,6.9,324.0,816.5,686.88
2018,2,27,8,45,842.0,58.5,4.85,7.55,373.0,861.32,718.87
2018,2,27,9,0,872.0,62.0,4.9,8.2,422.0,913.53,755.51
2018,2,27,9,15,892.5,64.5,4.8,8.75,466.5,953.17,780.82
2018,2,27,9,30,913.0,67.0,4.7,9.3,511.0,989.97,803.39
2018,2,27,9,45,929.0,69.5,4.6,9.85,551.5,1019.12,819.9
2018,2,27,10,0,945.0,72.0,4.5,10.4,592.0,1044.64,833.54
2018,2,27,10,15,958.0,73.5,4.5,10.8,626.5,1061.97,842.77
2018,2,27,10,30,971.0,75.0,4.5,11.2,661.0,1075.23,849.24
2018,2,27,10,45,977.0,76.0,4.45,11.6,686.0,1076.62,846.95
2018,2,27,11,0,983.0,77.0,4.4,12.0,711.0,1073.73,841.96
2018,2,27,11,15,985.0,77.5,4.4,12.25,727.0,1062.01,832.05
2018,2,27,11,30,987.0,78.0,4.4,12.5,743.0,1046.09,819.46
2018,2,27,11,45,989.0,79.0,4.4,12.8,753.0,1026.6,804.43
2018,2,27,12,0,991.0,80.0,4.4,13.1,763.0,1003.0,786.68
2018,2,27,12,15,990.0,80.5,4.35,13.25,764.5,972.16,763.91
2018,2,27,12,30,989.0,81.0,4.3,13.4,766.0,937.61,738.63
2018,2,27,12,45,984.5,82.0,4.2,13.6,758.5,897.19,708.73
2018,2,27,13,0,980.0,83.0,4.1,13.8,751.0,853.62,676.77
2018,2,27,13,15,976.0,82.5,4.0,13.85,736.0,805.91,642.05
2018,2,27,13,30,972.0,82.0,3.9,13.9,721.0,755.49,604.34
2018,2,27,13,45,965.0,81.0,3.75,14.0,698.0,700.18,560.18
2018,2,27,14,0,958.0,80.0,3.6,14.1,675.0,642.94,513.54
2018,2,27,14,15,947.5,78.5,3.45,14.05,644.0,581.7,462.87
2018,2,27,14,30,937.0,77.0,3.3,14.0,613.0,519.47,409.91
2018,2,27,14,45,907.5,78.5,3.1,13.95,571.0,451.5,350.98
2018,2,27,15,0,878.0,80.0,2.9,13.9,529.0,383.91,291.07
2018,2,27,15,15,832.0,81.5,2.9,13.9,479.5,314.31,229.34
2018,2,27,15,30,786.0,83.0,2.9,13.9,430.0,249.29,171.74
2018,2,27,15,45,773.0,76.0,2.35,13.4,387.0,187.23,117.78
2018,2,27,16,0,760.0,69.0,1.8,12.9,344.0,126.45,71.58
2018,2,27,16,15,660.0,72.0,1.65,11.8,286.5,68.45,44.2
2018,2,27,16,30,560.0,75.0,1.5,10.7,229.0,58.35,47.22
2018,2,27,16,45,484.0,63.5,1.35,9.65,178.0,50.06,39.76
2018,2,27,17,0,408.0,52.0,1.2,8.6,127.0,41.58,31.9
2018,2,27,17,15,344.0,42.5,1.25,8.1,92.0,34.71,25.1
2018,2,27,17,30,280.0,33.0,1.3,7.6,57.0,27.73,15.99
2018,2,27,17,45,151.0,19.0,1.4,7.05,31.0,16.22,0.0
2018,2,27,18,0,22.0,5.0,1.5,6.5,5.0,0.0,0.0
2018,2,27,18,15,11.0,2.5,1.5,6.3,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,28,6,45,42.0,10.5,2.2,5.5,13.0,33.54,0.0
2018,2,28,7,0,84.0,21.0,2.4,6.3,26.0,94.6,0.0
2018,2,28,7,15,172.5,36.0,2.6,6.95,58.5,204.23,162.25
2018,2,28,7,30,261.0,51.0,2.8,7.6,91.0,293.14,247.05
2018,2,28,7,45,290.5,66.0,3.0,8.2,125.5,344.44,293.94
2018,2,28,8,0,320.0,81.0,3.2,8.8,160.0,397.45,340.2
2018,2,28,8,15,201.0,94.5,3.25,9.3,148.0,303.06,259.72
2018,2,28,8,30,82.0,108.0,3.3,9.8,136.0,200.72,169.97
2018,2,28,8,45,134.5,128.0,3.35,10.3,181.0,273.21,232.32
2018,2,28,9,0,187.0,148.0,3.4,10.8,226.0,347.67,294.27
2018,2,28,9,15,172.0,148.0,3.4,11.2,225.5,333.13,280.66
2018,2,28,9,30,157.0,148.0,3.4,11.6,225.0,318.26,267.09
2018,2,28,9,45,115.5,186.0,3.45,11.95,245.0,322.79,267.82
2018,2,28,10,0,74.0,224.0,3.5,12.3,265.0,304.27,250.01
2018,2,28,10,15,163.5,244.0,3.5,12.55,341.5,435.63,357.12
2018,2,28,10,30,253.0,264.0,3.5,12.8,418.0,567.16,459.88
2018,2,28,10,45,370.0,249.5,3.55,13.0,485.0,661.09,533.01
2018,2,28,11,0,487.0,235.0,3.6,13.2,552.0,774.75,618.38
2018,2,28,11,15,520.0,229.5,3.6,13.2,575.5,790.56,629.17
2018,2,28,11,30,553.0,224.0,3.6,13.2,599.0,803.01,638.19
2018,2,28,11,45,540.0,232.5,3.6,13.2,603.0,783.69,622.87
2018,2,28,12,0,527.0,241.0,3.6,13.2,607.0,762.23,606.23
2018,2,28,12,15,447.5,270.5,3.6,13.05,581.5,701.26,558.95
2018,2,28,12,30,368.0,300.0,3.6,12.9,556.0,627.75,502.29
2018,2,28,12,45,349.5,300.5,3.6,12.8,542.0,594.12,476.66
2018,2,28,13,0,331.0,301.0,3.6,12.7,528.0,560.53,450.63
2018,2,28,13,15,237.5,296.0,3.6,12.55,457.0,467.18,376.97
2018,2,28,13,30,144.0,291.0,3.6,12.4,386.0,370.83,300.03
2018,2,28,13,45,104.0,280.0,3.55,12.3,347.5,314.43,254.74
2018,2,28,14,0,64.0,269.0,3.5,12.2,309.0,272.7,220.77
2018,2,28,14,15,78.5,258.5,3.45,12.05,305.5,264.46,214.39
2018,2,28,14,30,93.0,248.0,3.4,11.9,302.0,254.6,206.3
2018,2,28,14,45,96.0,231.5,3.3,11.75,284.0,233.32,188.64
2018,2,28,15,0,99.0,215.0,3.2,11.6,266.0,211.89,170.6
2018,2,28,15,15,118.0,191.0,3.2,11.6,247.0,190.67,151.96
2018,2,28,15,30,137.0,167.0,3.2,11.6,228.0,165.02,129.17
2018,2,28,15,45,89.0,123.5,2.9,11.3,161.5,112.86,87.13
2018,2,28,16,0,41.0,80.0,2.6,11.0,95.0,69.08,52.45
2018,2,28,16,15,21.0,64.0,2.4,10.7,71.5,52.96,40.1
2018,2,28,16,30,1.0,48.0,2.2,10.4,48.0,39.7,30.46
2018,2,28,16,45,0.5,35.5,2.0,10.15,35.5,29.31,20.97
2018,2,28,17,0,0.0,23.0,1.8,9.9,23.0,18.94,11.43
2018,2,28,17,15,0.0,16.5,1.8,9.75,16.5,13.57,6.36
2018,2,28,17,30,0.0,10.0,1.8,9.6,10.0,8.21,0.88
2018,2,28,17,45,0.0,5.5,1.85,9.5,5.5,4.69,0.0
2018,2,28,18,0,0.0,1.0,1.9,9.4,1.0,0.85,0.0
2018,2,28,18,15,0.0,0.5,1.9,9.35,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,9.25,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,9.2,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,10.55,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,10.7,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.35,11.05,1.5,1.28,0.0
2018,3,1,7,0,0.0,3.0,5.4,11.1,3.0,2.46,0.0
2018,3,1,7,15,0.0,6.0,5.45,11.25,6.0,4.92,0.0
2018,3,1,7,30,0.0,9.0,5.5,11.4,9.0,7.39,0.61
2018,3,1,7,45,0.0,11.5,5.5,11.55,11.5,9.45,2.48
2018,3,1,8,0,0.0,14.0,5.5,11.7,14.0,11.51,4.32
2018,3,1,8,15,0.0,18.0,5.35,11.8,18.0,14.82,7.21
2018,3,1,8,30,0.0,22.0,5.2,11.9,22.0,18.13,10.08
2018,3,1,8,45,0.0,28.0,5.0,12.0,28.0,23.1,14.35
2018,3,1,9,0,0.0,34.0,4.8,12.1,34.0,28.08,18.6
2018,3,1,9,15,0.0,38.5,4.85,12.3,38.5,31.83,21.74
2018,3,1,9,30,0.0,43.0,4.9,12.5,43.0,35.58,24.86
2018,3,1,9,45,0.0,45.5,4.9,12.7,45.5,37.68,26.55
2018,3,1,10,0,0.0,48.0,4.9,12.9,48.0,39.78,28.23
2018,3,1,10,15,4.5,82.5,4.9,12.95,85.5,73.09,56.53
2018,3,1,10,30,9.0,117.0,4.9,13.0,123.0,108.05,85.89
2018,3,1,10,45,11.0,164.0,4.85,13.05,171.5,153.54,123.51
2018,3,1,11,0,13.0,211.0,4.8,13.1,220.0,200.14,161.56
2018,3,1,11,15,13.0,201.0,4.8,13.1,210.0,189.19,152.36
2018,3,1,11,30,13.0,191.0,4.8,13.1,200.0,178.65,143.62
2018,3,1,11,45,46.5,217.5,4.8,13.1,250.0,248.34,201.69
2018,3,1,12,0,80.0,244.0,4.8,13.1,300.0,303.03,246.7
2018,3,1,12,15,347.0,205.0,4.85,13.0,448.5,544.93,445.8
2018,3,1,12,30,614.0,166.0,4.9,12.9,597.0,723.53,587.35
2018,3,1,12,45,583.0,191.5,4.95,12.8,597.5,696.43,564.48
2018,3,1,13,0,552.0,217.0,5.0,12.7,598.0,662.41,537.39
2018,3,1,13,15,595.0,200.5,5.05,12.6,603.5,653.74,531.16
2018,3,1,13,30,638.0,184.0,5.1,12.5,609.0,634.43,516.24
2018,3,1,13,45,683.0,164.0,5.2,12.4,605.5,607.23,494.77
2018,3,1,14,0,728.0,144.0,5.3,12.3,602.0,573.8,467.37
2018,3,1,14,15,742.5,132.5,5.25,12.15,581.0,525.99,426.92
2018,3,1,14,30,757.0,121.0,5.2,12.0,560.0,475.21,382.72
2018,3,1,14,45,752.0,114.0,5.2,11.9,528.0,417.65,331.7
2018,3,1,15,0,747.0,107.0,5.2,11.8,496.0,359.59,278.87
2018,3,1,15,15,758.5,96.0,5.2,11.8,463.5,305.31,227.53
2018,3,1,15,30,770.0,85.0,5.2,11.8,431.0,246.61,172.32
2018,3,1,15,45,597.0,103.5,5.05,11.75,355.0,177.51,118.76
2018,3,1,16,0,424.0,122.0,4.9,11.7,279.0,129.65,88.51
2018,3,1,16,15,282.0,115.0,4.8,11.4,213.5,89.91,68.24
2018,3,1,16,30,140.0,108.0,4.7,11.1,148.0,80.24,66.79
2018,3,1,16,45,256.0,80.0,4.55,10.8,135.5,60.35,48.82
2018,3,1,17,0,372.0,52.0,4.4,10.5,123.0,41.14,31.27
2018,3,1,17,15,292.0,43.0,4.45,10.25,88.5,33.08,23.52
2018,3,1,17,30,212.0,34.0,4.5,10.0,54.0,26.3,15.61
2018,3,1,17,45,106.0,19.0,4.55,9.75,29.0,14.79,0.0
2018,3,1,18,0,0.0,4.0,4.6,9.5,4.0,3.41,0.0
2018,3,1,18,15,0.0,2.0,4.75,9.4,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.0,9.25,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,9.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.3,9.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.4,9.35,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,9.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.25,9.6,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,9.25,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,8.8,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,8.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,7.4,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,2,6,45,85.5,13.5,1.4,5.8,19.0,61.72,0.0
2018,3,2,7,0,171.0,27.0,1.5,6.5,38.0,174.2,65.91
2018,3,2,7,15,213.5,34.5,1.75,6.95,60.5,227.5,184.77
2018,3,2,7,30,256.0,42.0,2.0,7.4,83.0,273.57,231.65
2018,3,2,7,45,130.0,57.0,2.2,7.9,78.0,186.32,158.62
2018,3,2,8,0,4.0,72.0,2.4,8.4,73.0,67.93,53.75
2018,3,2,8,15,60.5,103.5,2.6,8.8,124.0,161.83,137.01
2018,3,2,8,30,117.0,135.0,2.8,9.2,175.0,268.3,228.29
2018,3,2,8,45,119.5,146.5,2.95,9.6,192.5,283.54,240.12
2018,3,2,9,0,122.0,158.0,3.1,10.0,210.0,298.93,252.1
2018,3,2,9,15,62.0,131.5,3.3,10.2,158.0,188.69,157.87
2018,3,2,9,30,2.0,105.0,3.5,10.4,106.0,91.18,72.63
2018,3,2,9,45,1.0,93.5,3.7,10.6,94.0,79.11,62.19
2018,3,2,10,0,0.0,82.0,3.9,10.8,82.0,68.14,52.64
2018,3,2,10,15,9.0,107.5,3.95,10.9,113.0,99.55,79.53
2018,3,2,10,30,18.0,133.0,4.0,11.0,144.0,142.08,115.39
2018,3,2,10,45,54.0,201.5,4.05,11.05,236.5,248.73,204.6
2018,3,2,11,0,90.0,270.0,4.1,11.1,329.0,357.25,292.76
2018,3,2,11,15,127.0,296.5,4.15,11.1,382.5,439.29,358.17
2018,3,2,11,30,164.0,323.0,4.2,11.1,436.0,497.97,404.45
2018,3,2,11,45,106.0,303.5,4.2,11.1,377.0,394.71,321.19
2018,3,2,12,0,48.0,284.0,4.2,11.1,318.0,315.05,255.77
2018,3,2,12,15,34.0,267.5,4.25,11.1,291.5,281.49,228.45
2018,3,2,12,30,20.0,251.0,4.3,11.1,265.0,236.02,191.19
2018,3,2,12,45,17.5,227.5,4.35,11.05,239.5,210.59,170.54
2018,3,2,13,0,15.0,204.0,4.4,11.0,214.0,185.99,150.43
2018,3,2,13,15,7.5,150.0,4.4,10.9,155.0,131.87,105.61
2018,3,2,13,30,0.0,96.0,4.4,10.8,96.0,79.99,62.16
2018,3,2,13,45,0.0,78.0,4.4,10.7,78.0,64.88,49.54
2018,3,2,14,0,0.0,60.0,4.4,10.6,60.0,49.83,36.88
2018,3,2,14,15,0.0,67.0,4.35,10.5,67.0,55.65,41.92
2018,3,2,14,30,0.0,74.0,4.3,10.4,74.0,61.47,46.98
2018,3,2,14,45,44.5,111.5,4.25,10.3,135.0,112.37,89.92
2018,3,2,15,0,89.0,149.0,4.2,10.2,196.0,157.51,126.8
2018,3,2,15,15,257.5,143.5,4.2,10.2,263.5,193.77,151.39
2018,3,2,15,30,426.0,138.0,4.2,10.2,331.0,207.34,153.93
2018,3,2,15,45,297.5,132.0,3.85,9.85,260.0,150.32,109.93
2018,3,2,16,0,169.0,126.0,3.5,9.5,189.0,112.46,84.81
2018,3,2,16,15,89.0,105.5,3.35,9.3,138.5,81.61,64.22
2018,3,2,16,30,9.0,85.0,3.2,9.1,88.0,68.0,56.26
2018,3,2,16,45,4.5,66.5,3.05,8.9,68.0,53.76,43.26
2018,3,2,17,0,0.0,48.0,2.9,8.7,48.0,39.34,29.94
2018,3,2,17,15,5.0,34.0,2.9,8.6,34.5,28.13,19.39
2018,3,2,17,30,10.0,20.0,2.9,8.5,21.0,16.92,8.35
2018,3,2,17,45,10.0,12.0,2.95,8.35,12.5,10.15,0.0
2018,3,2,18,0,10.0,4.0,3.0,8.2,4.0,3.41,0.0
2018,3,2,18,15,5.0,2.0,3.05,8.1,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,6,15,6.5,2.0,1.15,5.2,2.0,0.0,0.0
2018,3,3,6,30,13.0,4.0,1.2,5.7,4.0,0.0,0.0
2018,3,3,6,45,97.5,17.5,1.25,6.25,24.0,72.29,0.0
2018,3,3,7,0,182.0,31.0,1.3,6.8,44.0,189.57,95.58
2018,3,3,7,15,302.0,42.5,1.55,7.15,84.0,301.42,246.13
2018,3,3,7,30,422.0,54.0,1.8,7.5,124.0,415.79,349.31
2018,3,3,7,45,499.0,62.0,2.0,7.9,172.0,505.26,425.81
2018,3,3,8,0,576.0,70.0,2.2,8.3,220.0,598.52,501.88
2018,3,3,8,15,627.0,75.0,2.3,8.5,269.0,669.29,557.25
2018,3,3,8,30,678.0,80.0,2.4,8.7,318.0,740.82,611.23
2018,3,3,8,45,698.0,86.5,2.5,8.9,361.0,786.24,643.92
2018,3,3,9,0,718.0,93.0,2.6,9.1,404.0,829.79,674.63
2018,3,3,9,15,573.5,114.0,2.7,9.15,378.0,731.1,599.29
2018,3,3,9,30,429.0,135.0,2.8,9.2,352.0,612.14,507.64
2018,3,3,9,45,264.0,126.0,2.85,9.3,263.0,439.87,368.3
2018,3,3,10,0,99.0,117.0,2.9,9.4,174.0,223.39,187.26
2018,3,3,10,15,63.0,131.5,2.95,9.45,168.5,202.54,168.46
2018,3,3,10,30,27.0,146.0,3.0,9.5,163.0,164.34,134.71
2018,3,3,10,45,30.0,179.0,3.05,9.55,198.5,200.45,164.51
2018,3,3,11,0,33.0,212.0,3.1,9.6,234.0,236.51,193.78
2018,3,3,11,15,18.5,185.5,3.15,9.6,198.0,179.5,146.07
2018,3,3,11,30,4.0,159.0,3.2,9.6,162.0,140.1,112.75
2018,3,3,11,45,4.0,123.0,3.25,9.55,126.0,107.44,85.53
2018,3,3,12,0,4.0,87.0,3.3,9.5,90.0,76.14,59.24
2018,3,3,12,15,5.0,115.0,3.35,9.45,118.5,100.93,80.16
2018,3,3,12,30,6.0,143.0,3.4,9.4,147.0,126.0,101.15
2018,3,3,12,45,3.0,110.0,3.5,9.35,112.0,94.5,74.66
2018,3,3,13,0,0.0,77.0,3.6,9.3,77.0,64.1,48.97
2018,3,3,13,15,4.5,123.0,3.65,9.2,126.0,106.35,84.86
2018,3,3,13,30,9.0,169.0,3.7,9.1,175.0,148.67,120.45
2018,3,3,13,45,131.0,204.5,3.7,8.95,288.0,270.43,223.49
2018,3,3,14,0,253.0,240.0,3.7,8.8,401.0,370.72,305.31
2018,3,3,14,15,238.0,244.5,3.7,8.7,390.5,347.75,285.31
2018,3,3,14,30,223.0,249.0,3.7,8.6,380.0,320.47,262.12
2018,3,3,14,45,187.5,233.5,3.7,8.5,339.0,275.36,224.41
2018,3,3,15,0,152.0,218.0,3.7,8.4,298.0,234.58,190.31
2018,3,3,15,15,97.0,175.0,3.7,8.4,224.5,171.72,138.42
2018,3,3,15,30,42.0,132.0,3.7,8.4,151.0,116.75,93.52
2018,3,3,15,45,91.5,105.5,3.35,8.1,141.5,99.52,76.64
2018,3,3,16,0,141.0,79.0,3.0,7.8,132.0,73.86,53.18
2018,3,3,16,15,79.0,67.5,2.7,7.6,96.5,55.17,41.83
2018,3,3,16,30,17.0,56.0,2.4,7.4,61.0,46.21,36.8
2018,3,3,16,45,10.0,47.0,2.1,7.15,50.0,38.95,30.1
2018,3,3,17,0,3.0,38.0,1.8,6.9,39.0,31.42,23.03
2018,3,3,17,15,2.5,29.0,1.7,6.55,29.5,23.95,15.89
2018,3,3,17,30,2.0,20.0,1.6,6.2,20.0,16.5,8.31
2018,3,3,17,45,1.0,11.5,1.5,5.9,11.5,9.47,0.0
2018,3,3,18,0,0.0,3.0,1.4,5.6,3.0,2.56,0.0
2018,3,3,18,15,0.0,1.5,1.45,5.45,1.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,3,4,6,15,27.5,4.0,0.3,3.65,3.0,0.0,0.0
2018,3,4,6,30,55.0,8.0,0.2,3.8,6.0,0.0,0.0
2018,3,4,6,45,191.5,18.5,0.15,3.95,29.5,128.66,0.0
2018,3,4,7,0,328.0,29.0,0.1,4.1,53.0,277.56,165.85
2018,3,4,7,15,446.5,36.5,0.1,4.3,97.0,394.01,319.13
2018,3,4,7,30,565.0,44.0,0.1,4.5,141.0,510.96,418.49
2018,3,4,7,45,632.0,50.0,0.15,4.75,191.5,587.44,480.18
2018,3,4,8,0,699.0,56.0,0.2,5.0,242.0,675.38,547.24
2018,3,4,8,15,743.5,59.5,0.25,5.25,292.5,743.21,596.16
2018,3,4,8,30,788.0,63.0,0.3,5.5,343.0,810.96,643.14
