Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,4,5,45,20.0,7.5,2.25,9.85,8.0,0.0,0.0
2018,4,4,6,0,40.0,15.0,2.4,10.1,16.0,31.4,0.0
2018,4,4,6,15,89.0,31.0,2.6,10.55,40.5,102.71,65.55
2018,4,4,6,30,138.0,47.0,2.8,11.0,65.0,154.54,124.35
2018,4,4,6,45,167.5,65.0,3.0,11.5,97.0,200.26,166.51
2018,4,4,7,0,197.0,83.0,3.2,12.0,129.0,248.55,209.4
2018,4,4,7,15,251.5,100.0,3.15,12.45,173.5,316.02,267.26
2018,4,4,7,30,306.0,117.0,3.1,12.9,218.0,387.81,326.8
2018,4,4,7,45,406.0,123.0,3.1,13.4,280.5,505.46,421.58
2018,4,4,8,0,506.0,129.0,3.1,13.9,343.0,612.38,504.52
2018,4,4,8,15,578.0,128.5,3.1,14.45,401.5,700.92,568.98
2018,4,4,8,30,650.0,128.0,3.1,15.0,460.0,784.51,627.55
2018,4,4,8,45,580.0,161.0,3.05,15.5,477.5,771.93,614.38
2018,4,4,9,0,510.0,194.0,3.0,16.0,495.0,745.87,591.19
2018,4,4,9,15,479.0,220.0,3.0,16.45,519.0,752.54,592.54
2018,4,4,9,30,448.0,246.0,3.0,16.9,543.0,755.17,590.8
2018,4,4,9,45,502.0,240.5,3.0,17.4,590.0,806.12,626.11
2018,4,4,10,0,556.0,235.0,3.0,17.9,637.0,855.35,659.2
2018,4,4,10,15,591.0,232.5,3.05,18.2,675.5,892.97,683.97
2018,4,4,10,30,626.0,230.0,3.1,18.5,714.0,921.67,702.63
2018,4,4,10,45,691.0,207.5,3.15,18.8,755.5,956.56,725.33
2018,4,4,11,0,756.0,185.0,3.2,19.1,797.0,985.97,743.8
2018,4,4,11,15,587.0,267.0,3.2,19.3,747.5,881.55,669.0
2018,4,4,11,30,418.0,349.0,3.2,19.5,698.0,783.21,595.33
2018,4,4,11,45,546.5,296.0,3.15,19.7,756.0,836.34,635.52
2018,4,4,12,0,675.0,243.0,3.1,19.9,814.0,885.4,670.8
2018,4,4,12,15,782.5,188.0,3.15,19.85,849.0,892.67,676.92
2018,4,4,12,30,890.0,133.0,3.2,19.8,884.0,889.82,675.45
2018,4,4,12,45,906.0,123.5,3.2,19.8,881.0,856.74,652.81
2018,4,4,13,0,922.0,114.0,3.2,19.8,878.0,819.48,627.4
2018,4,4,13,15,836.5,151.0,3.25,19.6,833.5,753.26,579.92
2018,4,4,13,30,751.0,188.0,3.3,19.4,789.0,686.17,529.75
2018,4,4,13,45,596.0,244.5,3.35,19.15,712.5,593.97,459.78
2018,4,4,14,0,441.0,301.0,3.4,18.9,636.0,511.9,396.62
2018,4,4,14,15,419.0,292.0,3.45,18.75,600.0,461.01,357.14
2018,4,4,14,30,397.0,283.0,3.5,18.6,564.0,410.32,316.9
2018,4,4,14,45,385.0,270.0,3.55,18.45,530.5,365.44,280.29
2018,4,4,15,0,373.0,257.0,3.6,18.3,497.0,321.75,243.97
2018,4,4,15,15,301.5,253.0,3.6,18.3,438.5,270.17,203.0
2018,4,4,15,30,230.0,249.0,3.6,18.3,380.0,230.17,172.57
2018,4,4,15,45,195.5,229.5,3.5,17.7,334.0,191.6,143.67
2018,4,4,16,0,161.0,210.0,3.4,17.1,288.0,157.82,120.59
2018,4,4,16,15,147.0,175.5,3.25,16.6,241.0,124.24,103.1
2018,4,4,16,30,133.0,141.0,3.1,16.1,194.0,103.02,85.18
2018,4,4,16,45,149.5,129.5,3.0,15.65,181.0,95.24,78.73
2018,4,4,17,0,166.0,118.0,2.9,15.2,168.0,87.1,71.76
2018,4,4,17,15,121.5,96.5,2.7,14.5,129.5,72.12,58.59
2018,4,4,17,30,77.0,75.0,2.5,13.8,91.0,56.85,44.85
2018,4,4,17,45,53.5,55.5,2.3,13.15,65.0,42.67,31.81
2018,4,4,18,0,30.0,36.0,2.1,12.5,39.0,28.59,18.14
2018,4,4,18,15,15.0,21.0,2.2,12.3,22.5,16.82,0.0
2018,4,4,18,30,0.0,6.0,2.3,12.1,6.0,5.12,0.0
2018,4,4,18,45,0.0,3.0,2.35,11.9,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,5,45,0.0,3.0,2.0,10.25,3.0,0.0,0.0
2018,4,5,6,0,0.0,6.0,2.1,10.7,6.0,5.12,0.0
2018,4,5,6,15,0.0,12.5,2.25,11.1,12.5,10.28,1.85
2018,4,5,6,30,0.0,19.0,2.4,11.5,19.0,15.64,7.49
2018,4,5,6,45,0.0,27.0,2.55,11.9,27.0,22.26,13.43
2018,4,5,7,0,0.0,35.0,2.7,12.3,35.0,28.89,19.3
2018,4,5,7,15,3.5,53.0,2.7,12.5,54.0,46.42,34.61
2018,4,5,7,30,7.0,71.0,2.7,12.7,73.0,64.92,50.59
2018,4,5,7,45,24.0,105.0,2.7,12.85,115.0,120.95,98.73
2018,4,5,8,0,41.0,139.0,2.7,13.0,157.0,172.9,142.47
2018,4,5,8,15,72.0,179.0,2.75,13.65,214.5,245.73,202.58
2018,4,5,8,30,103.0,219.0,2.8,14.3,272.0,320.34,262.35
2018,4,5,8,45,87.0,237.5,2.85,14.9,285.0,325.22,263.98
2018,4,5,9,0,71.0,256.0,2.9,15.5,298.0,328.96,264.92
2018,4,5,9,15,114.0,277.0,2.85,16.05,350.5,413.98,331.2
2018,4,5,9,30,157.0,298.0,2.8,16.6,403.0,479.09,380.3
2018,4,5,9,45,104.5,284.0,2.75,17.1,355.5,407.65,322.44
2018,4,5,10,0,52.0,270.0,2.7,17.6,308.0,314.97,248.41
2018,4,5,10,15,33.0,259.5,2.65,17.8,284.0,282.12,221.82
2018,4,5,10,30,14.0,249.0,2.6,18.0,260.0,233.16,182.38
2018,4,5,10,45,23.0,276.5,2.55,18.2,295.0,267.14,208.96
2018,4,5,11,0,32.0,304.0,2.5,18.4,330.0,319.54,249.07
2018,4,5,11,15,43.0,329.0,2.6,18.45,364.5,352.6,274.27
2018,4,5,11,30,54.0,354.0,2.7,18.5,399.0,384.53,298.49
2018,4,5,11,45,53.5,355.5,2.8,18.55,400.5,380.89,295.48
2018,4,5,12,0,53.0,357.0,2.9,18.6,402.0,377.0,292.47
2018,4,5,12,15,35.0,317.0,3.05,18.4,346.5,317.93,247.31
2018,4,5,12,30,17.0,277.0,3.2,18.2,291.0,251.2,195.65
2018,4,5,12,45,13.5,250.5,3.35,17.95,261.5,223.55,174.37
2018,4,5,13,0,10.0,224.0,3.5,17.7,232.0,196.65,153.4
2018,4,5,13,15,11.0,235.0,3.5,17.45,244.0,205.55,160.74
2018,4,5,13,30,12.0,246.0,3.5,17.2,256.0,214.1,167.75
2018,4,5,13,45,10.0,231.0,3.5,16.95,239.0,198.75,155.81
2018,4,5,14,0,8.0,216.0,3.5,16.7,222.0,183.79,144.19
2018,4,5,14,15,6.5,204.5,3.4,16.35,209.5,172.33,135.37
2018,4,5,14,30,5.0,193.0,3.3,16.0,197.0,161.15,126.74
2018,4,5,14,45,3.0,173.5,3.2,15.65,176.0,143.7,113.0
2018,4,5,15,0,1.0,154.0,3.1,15.3,155.0,126.71,99.58
2018,4,5,15,15,0.5,130.0,3.1,15.3,130.5,107.04,83.68
2018,4,5,15,30,0.0,106.0,3.1,15.3,106.0,87.6,67.85
2018,4,5,15,45,3.0,118.0,2.8,14.6,119.5,96.89,75.88
2018,4,5,16,0,6.0,130.0,2.5,13.9,133.0,104.93,82.98
2018,4,5,16,15,9.5,127.5,2.3,13.65,131.5,101.54,84.41
2018,4,5,16,30,13.0,125.0,2.1,13.4,130.0,98.76,82.29
2018,4,5,16,45,8.0,108.0,1.95,13.2,111.0,85.74,71.03
2018,4,5,17,0,3.0,91.0,1.8,13.0,92.0,72.62,59.52
2018,4,5,17,15,1.5,77.5,1.7,12.8,78.0,61.9,49.92
2018,4,5,17,30,0.0,64.0,1.6,12.6,64.0,51.13,40.04
2018,4,5,17,45,0.0,46.5,1.5,12.4,46.5,37.49,27.43
2018,4,5,18,0,0.0,29.0,1.4,12.2,29.0,23.75,14.32
2018,4,5,18,15,0.0,17.0,1.3,12.1,17.0,14.0,0.0
2018,4,5,18,30,0.0,5.0,1.2,12.0,5.0,4.27,0.0
2018,4,5,18,45,0.0,2.5,1.1,11.95,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.75,12.25,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,1.9,12.4,2.0,1.71,0.0
2018,4,6,6,15,0.0,3.5,2.1,12.5,3.5,2.87,0.0
2018,4,6,6,30,0.0,5.0,2.3,12.6,5.0,4.1,0.0
2018,4,6,6,45,0.0,6.5,2.5,12.75,6.5,5.33,0.0
2018,4,6,7,0,0.0,8.0,2.7,12.9,8.0,6.57,0.02
2018,4,6,7,15,0.0,12.0,2.85,13.1,12.0,9.87,2.89
2018,4,6,7,30,0.0,16.0,3.0,13.3,16.0,13.17,5.74
2018,4,6,7,45,0.0,23.5,3.2,13.55,23.5,19.38,11.06
2018,4,6,8,0,0.0,31.0,3.4,13.8,31.0,25.6,16.33
2018,4,6,8,15,0.0,46.5,3.4,14.15,46.5,38.48,27.2
2018,4,6,8,30,0.0,62.0,3.4,14.5,62.0,51.41,37.99
2018,4,6,8,45,0.0,64.5,3.45,14.85,64.5,53.52,39.57
2018,4,6,9,0,0.0,67.0,3.5,15.2,67.0,55.64,41.16
2018,4,6,9,15,0.0,55.5,3.5,15.55,55.5,46.08,33.0
2018,4,6,9,30,0.0,44.0,3.5,15.9,44.0,36.53,24.91
2018,4,6,9,45,0.0,61.0,3.55,16.25,61.0,50.73,36.59
2018,4,6,10,0,0.0,78.0,3.6,16.6,78.0,64.97,48.2
2018,4,6,10,15,0.0,101.0,3.6,16.8,101.0,84.52,64.08
2018,4,6,10,30,0.0,124.0,3.6,17.0,124.0,104.61,80.27
2018,4,6,10,45,2.0,147.0,3.55,17.2,148.5,126.84,98.15
2018,4,6,11,0,4.0,170.0,3.5,17.4,173.0,149.06,115.88
2018,4,6,11,15,6.0,187.0,3.55,17.45,192.0,165.84,129.22
2018,4,6,11,30,8.0,204.0,3.6,17.5,211.0,182.43,142.37
2018,4,6,11,45,9.0,216.0,3.6,17.6,224.0,193.39,150.93
2018,4,6,12,0,10.0,228.0,3.6,17.7,237.0,204.14,159.32
2018,4,6,12,15,9.0,219.0,3.6,17.75,227.0,194.41,151.53
2018,4,6,12,30,8.0,210.0,3.6,17.8,217.0,184.84,143.91
2018,4,6,12,45,6.0,176.0,3.6,17.85,181.0,153.16,118.69
2018,4,6,13,0,4.0,142.0,3.6,17.9,145.0,122.15,93.88
2018,4,6,13,15,6.0,169.5,3.6,17.9,174.0,146.39,113.47
2018,4,6,13,30,8.0,197.0,3.6,17.9,203.0,170.15,132.52
2018,4,6,13,45,9.0,208.5,3.6,17.9,215.5,179.34,139.92
2018,4,6,14,0,10.0,220.0,3.6,17.9,228.0,188.13,147.04
2018,4,6,14,15,9.5,214.0,3.5,17.85,221.0,181.5,141.91
2018,4,6,14,30,9.0,208.0,3.4,17.8,214.0,174.92,136.85
2018,4,6,14,45,9.0,186.0,3.25,17.75,192.0,155.91,121.8
2018,4,6,15,0,9.0,164.0,3.1,17.7,170.0,137.16,106.89
2018,4,6,15,15,7.5,159.0,3.1,17.7,163.5,131.49,102.55
2018,4,6,15,30,6.0,154.0,3.1,17.7,157.0,125.91,98.31
2018,4,6,15,45,26.5,160.5,2.8,17.5,173.5,128.2,99.62
2018,4,6,16,0,47.0,167.0,2.5,17.3,190.0,128.95,100.34
2018,4,6,16,15,59.0,158.5,2.45,17.2,184.5,118.22,97.6
2018,4,6,16,30,71.0,150.0,2.4,17.1,179.0,111.73,92.33
2018,4,6,16,45,46.5,124.0,2.35,16.95,142.0,94.03,77.22
2018,4,6,17,0,22.0,98.0,2.3,16.8,105.0,75.85,61.45
2018,4,6,17,15,19.0,79.0,2.1,16.65,84.0,62.01,49.25
2018,4,6,17,30,16.0,60.0,1.9,16.5,63.0,47.89,36.58
2018,4,6,17,45,8.0,40.5,1.75,16.3,42.0,33.24,23.31
2018,4,6,18,0,0.0,21.0,1.6,16.1,21.0,17.32,8.81
2018,4,6,18,15,0.0,13.0,1.65,16.05,13.0,10.71,0.0
2018,4,6,18,30,0.0,5.0,1.7,16.0,5.0,4.27,0.0
2018,4,6,18,45,0.0,2.5,1.75,16.0,2.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,4,7,5,45,1.0,7.5,3.4,14.1,7.5,6.4,0.0
2018,4,7,6,0,2.0,15.0,3.3,14.0,15.0,13.66,0.0
2018,4,7,6,15,7.0,31.0,3.4,14.1,32.0,33.47,20.16
2018,4,7,6,30,12.0,47.0,3.5,14.2,49.0,51.33,37.38
2018,4,7,6,45,27.0,68.5,3.6,14.35,74.5,90.49,71.55
2018,4,7,7,0,42.0,90.0,3.7,14.5,100.0,124.46,101.26
2018,4,7,7,15,44.5,109.0,3.85,14.65,122.0,146.75,120.39
2018,4,7,7,30,47.0,128.0,4.0,14.8,144.0,169.08,139.11
2018,4,7,7,45,55.5,151.5,4.1,15.0,173.5,202.08,166.44
2018,4,7,8,0,64.0,175.0,4.2,15.2,203.0,235.31,193.48
2018,4,7,8,15,72.0,189.5,4.2,15.45,224.5,257.19,210.81
2018,4,7,8,30,80.0,204.0,4.2,15.7,246.0,279.56,228.32
2018,4,7,8,45,68.5,209.0,4.2,15.9,247.0,272.73,221.53
2018,4,7,9,0,57.0,214.0,4.2,16.1,248.0,265.63,214.62
2018,4,7,9,15,99.5,238.0,4.2,16.45,303.0,353.01,284.6
2018,4,7,9,30,142.0,262.0,4.2,16.8,358.0,421.29,337.92
2018,4,7,9,45,225.5,290.0,4.2,17.1,451.5,557.46,442.67
2018,4,7,10,0,309.0,318.0,4.2,17.4,545.0,671.46,527.43
2018,4,7,10,15,400.0,304.5,4.25,17.6,610.5,765.87,596.7
2018,4,7,10,30,491.0,291.0,4.3,17.8,676.0,839.48,650.0
2018,4,7,10,45,578.5,261.0,4.35,18.05,727.0,888.7,685.65
2018,4,7,11,0,666.0,231.0,4.4,18.3,778.0,940.91,722.83
2018,4,7,11,15,731.5,204.5,4.5,18.35,815.0,963.41,738.25
2018,4,7,11,30,797.0,178.0,4.6,18.4,852.0,971.6,744.04
2018,4,7,11,45,767.5,194.0,4.7,18.45,847.0,944.83,725.7
2018,4,7,12,0,738.0,210.0,4.8,18.5,842.0,907.42,700.02
2018,4,7,12,15,744.5,206.0,4.9,18.5,843.0,880.26,681.64
2018,4,7,12,30,751.0,202.0,5.0,18.5,844.0,849.84,660.41
2018,4,7,12,45,777.0,193.5,5.05,18.5,851.0,827.66,644.61
2018,4,7,13,0,803.0,185.0,5.1,18.5,858.0,796.63,622.07
2018,4,7,13,15,705.5,220.5,5.15,18.4,803.5,720.79,564.2
2018,4,7,13,30,608.0,256.0,5.2,18.3,749.0,645.11,505.91
2018,4,7,13,45,647.5,231.5,5.25,18.25,742.0,611.08,479.8
2018,4,7,14,0,687.0,207.0,5.3,18.2,735.0,571.58,448.25
2018,4,7,14,15,705.0,193.0,5.3,17.95,716.0,524.43,409.61
2018,4,7,14,30,723.0,179.0,5.3,17.7,697.0,474.13,367.08
2018,4,7,14,45,726.5,167.5,5.3,17.45,664.5,417.21,317.99
2018,4,7,15,0,730.0,156.0,5.3,17.2,632.0,359.07,266.59
2018,4,7,15,15,708.5,152.5,5.3,17.2,589.0,299.58,213.99
2018,4,7,15,30,687.0,149.0,5.3,17.2,546.0,242.24,164.3
2018,4,7,15,45,664.0,141.0,5.15,16.6,498.5,183.77,117.96
2018,4,7,16,0,641.0,133.0,5.0,16.0,451.0,128.24,82.86
2018,4,7,16,15,629.0,122.5,4.85,15.6,407.0,87.22,71.33
2018,4,7,16,30,617.0,112.0,4.7,15.2,363.0,81.85,66.96
2018,4,7,16,45,572.5,104.0,4.5,14.85,311.5,77.75,63.59
2018,4,7,17,0,528.0,96.0,4.3,14.5,260.0,73.54,60.02
2018,4,7,17,15,460.5,86.0,3.9,13.95,209.5,64.01,51.58
2018,4,7,17,30,393.0,76.0,3.5,13.4,159.0,57.1,45.24
2018,4,7,17,45,298.5,61.5,3.1,12.8,114.5,46.63,35.46
2018,4,7,18,0,204.0,47.0,2.7,12.2,70.0,35.96,24.89
2018,4,7,18,15,116.5,29.0,2.55,11.85,40.5,22.35,2.15
2018,4,7,18,30,29.0,11.0,2.4,11.5,11.0,9.39,0.0
2018,4,7,18,45,14.5,5.5,2.25,11.2,5.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,8,5,45,53.0,11.5,1.55,8.9,14.0,31.71,0.0
2018,4,8,6,0,106.0,23.0,1.6,9.4,28.0,94.62,0.0
2018,4,8,6,15,221.0,38.0,1.95,9.95,65.5,192.95,147.4
2018,4,8,6,30,336.0,53.0,2.3,10.5,103.0,287.91,237.08
2018,4,8,6,45,425.5,62.5,2.6,11.1,152.0,374.84,313.91
2018,4,8,7,0,515.0,72.0,2.9,11.7,201.0,470.32,395.15
2018,4,8,7,15,573.5,79.0,3.0,12.05,253.5,547.1,458.31
2018,4,8,7,30,632.0,86.0,3.1,12.4,306.0,626.96,520.4
2018,4,8,7,45,674.5,90.0,3.2,12.75,358.5,692.7,569.2
2018,4,8,8,0,717.0,94.0,3.3,13.1,411.0,759.06,617.08
2018,4,8,8,15,745.5,98.5,3.25,13.5,461.5,813.78,654.16
2018,4,8,8,30,774.0,103.0,3.2,13.9,512.0,861.78,685.45
2018,4,8,8,45,794.5,106.5,3.2,14.3,559.0,905.05,713.05
2018,4,8,9,0,815.0,110.0,3.2,14.7,606.0,945.83,738.49
2018,4,8,9,15,833.0,111.5,3.15,15.1,648.5,979.02,757.9
2018,4,8,9,30,851.0,113.0,3.1,15.5,691.0,1009.03,774.98
2018,4,8,9,45,867.5,113.0,3.05,15.9,728.5,1032.34,787.37
2018,4,8,10,0,884.0,113.0,3.0,16.3,766.0,1039.25,788.73
2018,4,8,10,15,892.0,115.0,3.0,16.6,796.0,1048.6,792.79
2018,4,8,10,30,900.0,117.0,3.0,16.9,826.0,1053.96,794.3
2018,4,8,10,45,905.0,118.0,3.0,17.2,848.0,1051.17,790.56
2018,4,8,11,0,910.0,119.0,3.0,17.5,870.0,1044.34,784.38
2018,4,8,11,15,912.0,120.5,3.0,17.75,884.0,1031.04,774.23
2018,4,8,11,30,914.0,122.0,3.0,18.0,898.0,1013.81,761.66
2018,4,8,11,45,914.0,123.0,3.0,18.25,904.0,990.34,745.07
2018,4,8,12,0,914.0,124.0,3.0,18.5,910.0,963.23,726.14
2018,4,8,12,15,914.0,123.5,3.0,18.7,908.5,931.17,704.05
2018,4,8,12,30,914.0,123.0,3.0,18.9,907.0,895.77,679.69
2018,4,8,12,45,912.5,122.0,3.0,19.05,897.5,855.51,652.04
2018,4,8,13,0,911.0,121.0,3.0,19.2,888.0,812.34,622.22
2018,4,8,13,15,906.5,120.0,2.95,19.3,870.0,764.31,587.66
2018,4,8,13,30,902.0,119.0,2.9,19.4,852.0,714.02,549.73
2018,4,8,13,45,895.5,117.5,2.85,19.45,827.0,660.03,508.29
2018,4,8,14,0,889.0,116.0,2.8,19.5,802.0,604.44,464.54
2018,4,8,14,15,879.5,114.5,2.8,19.5,770.0,545.98,417.56
2018,4,8,14,30,870.0,113.0,2.8,19.5,738.0,486.73,368.45
2018,4,8,14,45,856.5,110.5,2.75,19.5,699.0,422.53,314.03
2018,4,8,15,0,843.0,108.0,2.7,19.5,660.0,359.69,259.35
2018,4,8,15,15,825.5,105.5,2.7,19.5,616.0,296.45,203.94
2018,4,8,15,30,808.0,103.0,2.7,19.5,572.0,234.61,150.75
2018,4,8,15,45,783.0,100.0,2.65,19.2,523.5,173.12,102.67
2018,4,8,16,0,758.0,97.0,2.6,18.9,475.0,114.56,67.4
2018,4,8,16,15,724.0,93.5,2.45,18.5,423.5,67.63,53.48
2018,4,8,16,30,690.0,90.0,2.3,18.1,372.0,66.3,52.63
2018,4,8,16,45,641.0,85.0,2.15,17.7,319.0,63.72,50.58
2018,4,8,17,0,592.0,80.0,2.0,17.3,266.0,61.15,48.47
2018,4,8,17,15,523.5,72.5,1.9,16.4,214.5,56.44,44.43
2018,4,8,17,30,455.0,65.0,1.8,15.5,163.0,51.71,40.16
2018,4,8,17,45,350.5,54.5,1.7,14.6,117.5,41.69,30.95
2018,4,8,18,0,246.0,44.0,1.6,13.7,72.0,33.82,23.09
2018,4,8,18,15,146.5,28.0,1.65,13.3,42.5,21.71,4.0
2018,4,8,18,30,47.0,12.0,1.7,12.9,13.0,10.24,0.0
2018,4,8,18,45,23.5,6.0,1.7,12.45,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,9,5,45,24.0,10.0,1.25,8.9,11.5,18.46,0.0
2018,4,9,6,0,48.0,20.0,1.2,9.3,23.0,55.6,0.0
2018,4,9,6,15,83.0,37.5,1.55,9.95,48.0,106.48,80.61
2018,4,9,6,30,118.0,55.0,1.9,10.6,73.0,150.49,122.69
2018,4,9,6,45,135.0,76.0,2.25,11.25,104.5,179.41,149.51
2018,4,9,7,0,152.0,97.0,2.6,11.9,136.0,220.31,185.31
2018,4,9,7,15,205.5,115.5,2.6,12.4,180.5,300.16,252.81
2018,4,9,7,30,259.0,134.0,2.6,12.9,225.0,370.8,310.88
2018,4,9,7,45,278.5,153.5,2.65,13.4,265.5,418.54,348.28
2018,4,9,8,0,298.0,173.0,2.7,13.9,306.0,466.69,385.05
2018,4,9,8,15,297.5,194.5,2.65,14.5,340.0,499.59,408.15
2018,4,9,8,30,297.0,216.0,2.6,15.1,374.0,531.02,429.61
2018,4,9,8,45,269.5,243.5,2.55,15.7,396.5,542.49,434.67
2018,4,9,9,0,242.0,271.0,2.5,16.3,419.0,529.95,422.05
2018,4,9,9,15,352.5,258.5,2.5,16.85,490.5,646.52,509.62
2018,4,9,9,30,463.0,246.0,2.5,17.4,562.0,767.06,595.71
2018,4,9,9,45,520.0,241.5,2.45,18.0,614.0,822.0,631.69
2018,4,9,10,0,577.0,237.0,2.4,18.6,666.0,875.18,666.12
2018,4,9,10,15,673.0,208.0,2.35,19.05,727.0,948.01,713.49
2018,4,9,10,30,769.0,179.0,2.3,19.5,788.0,1009.16,750.63
2018,4,9,10,45,820.5,160.5,2.3,19.95,826.0,1023.74,757.36
2018,4,9,11,0,872.0,142.0,2.3,20.4,864.0,1042.95,767.67
2018,4,9,11,15,877.5,141.0,2.2,20.7,878.5,1016.71,747.8
2018,4,9,11,30,883.0,140.0,2.1,21.0,893.0,1000.65,735.19
2018,4,9,11,45,787.0,191.5,2.05,21.35,866.0,949.54,700.17
2018,4,9,12,0,691.0,243.0,2.0,21.7,839.0,893.85,661.4
2018,4,9,12,15,755.5,208.0,2.0,21.9,859.0,889.19,659.3
2018,4,9,12,30,820.0,173.0,2.0,22.1,879.0,871.94,647.45
2018,4,9,12,45,856.0,151.5,1.95,22.35,881.5,844.48,628.36
2018,4,9,13,0,892.0,130.0,1.9,22.6,884.0,804.62,601.01
2018,4,9,13,15,865.0,140.5,1.8,22.75,859.5,757.31,566.57
2018,4,9,13,30,838.0,151.0,1.7,22.9,835.0,702.77,526.22
2018,4,9,13,45,732.0,190.5,1.65,23.1,775.0,625.57,468.84
2018,4,9,14,0,626.0,230.0,1.6,23.3,715.0,553.78,414.79
2018,4,9,14,15,587.0,233.5,1.4,23.4,673.5,495.34,369.57
2018,4,9,14,30,548.0,237.0,1.2,23.5,632.0,438.44,324.78
2018,4,9,14,45,491.5,242.5,1.05,23.6,583.0,381.4,279.87
2018,4,9,15,0,435.0,248.0,0.9,23.7,534.0,330.12,239.28
2018,4,9,15,15,421.0,233.5,0.9,23.7,495.5,281.74,200.48
2018,4,9,15,30,407.0,219.0,0.9,23.7,457.0,235.13,163.45
2018,4,9,15,45,372.5,206.0,0.45,23.75,409.5,192.64,131.92
2018,4,9,16,0,338.0,193.0,0.0,23.8,362.0,151.68,106.23
2018,4,9,16,15,363.5,165.0,0.15,23.4,329.5,115.38,91.98
2018,4,9,16,30,389.0,137.0,0.3,23.0,297.0,94.28,75.03
2018,4,9,16,45,320.0,127.0,0.45,22.65,247.0,91.94,73.47
2018,4,9,17,0,251.0,117.0,0.6,22.3,197.0,84.86,67.69
2018,4,9,17,15,184.0,99.5,0.75,21.35,152.5,72.85,57.62
2018,4,9,17,30,117.0,82.0,0.9,20.4,108.0,61.96,48.18
2018,4,9,17,45,91.5,61.5,1.0,19.4,78.5,47.19,35.07
2018,4,9,18,0,66.0,41.0,1.1,18.4,49.0,32.12,21.3
2018,4,9,18,15,54.0,26.5,1.2,17.85,31.0,20.88,5.06
2018,4,9,18,30,42.0,12.0,1.3,17.3,13.0,10.24,0.0
2018,4,9,18,45,21.0,6.0,1.4,16.75,6.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,4.0,2.25,12.5,4.0,3.41,0.0
2018,4,10,6,0,0.0,8.0,2.3,12.7,8.0,6.57,0.0
2018,4,10,6,15,1.5,23.0,2.4,13.05,23.0,19.77,10.36
2018,4,10,6,30,3.0,38.0,2.5,13.4,38.0,33.49,22.67
2018,4,10,6,45,2.5,48.0,2.65,13.8,48.5,41.7,30.04
2018,4,10,7,0,2.0,58.0,2.8,14.2,59.0,49.96,37.26
2018,4,10,7,15,9.0,81.0,2.85,14.5,84.5,76.95,60.51
2018,4,10,7,30,16.0,104.0,2.9,14.8,110.0,104.58,83.96
2018,4,10,7,45,19.0,119.0,2.95,15.05,127.0,120.98,97.54
2018,4,10,8,0,22.0,134.0,3.0,15.3,144.0,148.8,120.4
2018,4,10,8,15,15.5,137.0,3.1,15.45,144.5,133.78,107.25
2018,4,10,8,30,9.0,140.0,3.2,15.6,145.0,129.93,103.42
2018,4,10,8,45,17.5,183.5,3.3,15.7,194.0,179.78,144.24
2018,4,10,9,0,26.0,227.0,3.4,15.8,243.0,230.54,185.0
2018,4,10,9,15,20.0,224.5,3.45,15.95,237.5,220.48,176.01
2018,4,10,9,30,14.0,222.0,3.5,16.1,232.0,210.71,167.44
2018,4,10,9,45,18.0,246.0,3.55,16.2,259.0,236.94,188.12
2018,4,10,10,0,22.0,270.0,3.6,16.3,286.0,263.06,208.46
2018,4,10,10,15,29.5,297.0,3.55,16.4,319.5,316.01,249.67
2018,4,10,10,30,37.0,324.0,3.5,16.5,353.0,349.22,274.99
2018,4,10,10,45,53.0,353.5,3.45,16.65,396.5,392.92,308.4
2018,4,10,11,0,69.0,383.0,3.4,16.8,440.0,435.49,340.47
2018,4,10,11,15,58.0,361.5,3.35,16.8,410.0,397.83,311.09
2018,4,10,11,30,47.0,340.0,3.3,16.8,380.0,361.35,282.8
2018,4,10,11,45,32.0,311.5,3.25,16.85,339.0,315.54,246.98
2018,4,10,12,0,17.0,283.0,3.2,16.9,298.0,259.06,202.61
2018,4,10,12,15,36.0,329.0,3.25,16.85,360.5,328.22,257.0
2018,4,10,12,30,55.0,375.0,3.3,16.8,423.0,382.46,298.83
2018,4,10,12,45,51.0,336.5,3.35,16.8,380.5,338.16,264.78
2018,4,10,13,0,47.0,298.0,3.4,16.8,338.0,295.45,231.95
2018,4,10,13,15,27.5,240.0,3.45,16.75,263.5,226.3,177.63
2018,4,10,13,30,8.0,182.0,3.5,16.7,189.0,157.41,122.7
2018,4,10,13,45,41.5,261.0,3.55,16.65,293.5,245.61,193.58
2018,4,10,14,0,75.0,340.0,3.6,16.6,398.0,323.66,254.67
2018,4,10,14,15,82.0,332.0,3.65,16.5,393.0,312.17,245.51
2018,4,10,14,30,89.0,324.0,3.7,16.4,388.0,299.67,235.63
2018,4,10,14,45,54.0,277.5,3.75,16.25,316.0,241.73,190.3
2018,4,10,15,0,19.0,231.0,3.8,16.1,244.0,191.94,151.48
2018,4,10,15,15,46.0,231.0,3.8,16.1,259.0,191.63,150.56
2018,4,10,15,30,73.0,231.0,3.8,16.1,274.0,189.72,147.93
2018,4,10,15,45,82.0,221.0,3.9,15.8,265.5,174.76,135.96
2018,4,10,16,0,91.0,211.0,4.0,15.5,257.0,158.2,123.96
2018,4,10,16,15,58.5,175.5,3.95,15.3,204.0,128.64,107.37
2018,4,10,16,30,26.0,140.0,3.9,15.1,151.0,105.49,87.62
2018,4,10,16,45,20.0,106.0,3.85,14.9,113.5,82.5,67.72
2018,4,10,17,0,14.0,72.0,3.8,14.7,76.0,59.23,47.27
2018,4,10,17,15,9.0,59.0,3.45,14.15,61.5,48.77,38.03
2018,4,10,17,30,4.0,46.0,3.1,13.6,47.0,38.08,28.39
2018,4,10,17,45,91.5,38.0,2.75,13.0,49.5,29.77,20.72
2018,4,10,18,0,179.0,30.0,2.4,12.4,52.0,23.05,14.2
2018,4,10,18,15,132.5,23.0,2.4,12.0,35.0,17.82,4.83
2018,4,10,18,30,86.0,16.0,2.4,11.6,18.0,13.66,0.0
2018,4,10,18,45,43.0,8.0,2.4,11.2,9.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,5,45,0.5,8.0,2.55,10.2,8.0,7.04,0.0
2018,4,11,6,0,1.0,16.0,2.5,10.3,16.0,13.67,0.0
2018,4,11,6,15,3.5,32.5,2.6,10.65,33.0,30.71,19.65
2018,4,11,6,30,6.0,49.0,2.7,11.0,50.0,47.87,35.23
2018,4,11,6,45,45.5,71.5,2.85,11.3,83.0,103.05,83.83
2018,4,11,7,0,85.0,94.0,3.0,11.6,116.0,168.52,140.9
2018,4,11,7,15,145.5,95.0,3.0,11.85,143.5,227.76,192.55
2018,4,11,7,30,206.0,96.0,3.0,12.1,171.0,279.71,237.29
2018,4,11,7,45,161.0,127.0,3.0,12.35,191.0,271.35,228.36
2018,4,11,8,0,116.0,158.0,3.0,12.6,211.0,273.21,227.52
2018,4,11,8,15,207.5,189.0,2.95,12.8,296.5,392.56,325.64
2018,4,11,8,30,299.0,220.0,2.9,13.0,382.0,536.3,438.23
2018,4,11,8,45,280.5,244.5,2.85,13.15,407.0,552.61,447.45
2018,4,11,9,0,262.0,269.0,2.8,13.3,432.0,566.4,455.39
2018,4,11,9,15,254.0,292.0,2.9,13.45,458.5,586.46,468.83
2018,4,11,9,30,246.0,315.0,3.0,13.6,485.0,604.63,480.76
2018,4,11,9,45,239.5,332.0,3.05,13.75,504.5,593.99,471.55
2018,4,11,10,0,233.0,349.0,3.1,13.9,524.0,603.53,477.33
2018,4,11,10,15,168.0,363.5,3.3,13.95,492.0,549.4,434.26
2018,4,11,10,30,103.0,378.0,3.5,14.0,460.0,473.26,374.43
2018,4,11,10,45,93.0,384.0,3.65,14.05,459.5,464.78,367.61
2018,4,11,11,0,83.0,390.0,3.8,14.1,459.0,456.07,360.33
2018,4,11,11,15,172.0,397.0,4.0,14.1,543.5,563.92,444.94
2018,4,11,11,30,261.0,404.0,4.2,14.1,628.0,665.13,522.21
2018,4,11,11,45,285.0,407.5,4.4,14.1,654.0,678.02,532.24
2018,4,11,12,0,309.0,411.0,4.6,14.1,680.0,688.11,540.66
2018,4,11,12,15,256.5,415.5,4.7,14.1,638.5,629.28,495.6
2018,4,11,12,30,204.0,420.0,4.8,14.1,597.0,560.84,443.22
2018,4,11,12,45,135.5,396.0,4.9,14.1,513.0,469.98,372.69
2018,4,11,13,0,67.0,372.0,5.0,14.1,429.0,375.89,298.52
2018,4,11,13,15,63.0,367.0,5.05,14.05,419.5,361.49,287.51
2018,4,11,13,30,59.0,362.0,5.1,14.0,410.0,347.31,276.44
2018,4,11,13,45,183.5,345.5,5.1,13.9,489.5,406.69,324.96
2018,4,11,14,0,308.0,329.0,5.1,13.8,569.0,449.44,358.51
2018,4,11,14,15,392.5,298.5,5.05,13.7,592.0,445.33,353.84
2018,4,11,14,30,477.0,268.0,5.0,13.6,615.0,428.78,337.99
2018,4,11,14,45,364.0,280.5,4.95,13.5,537.0,359.37,281.6
2018,4,11,15,0,251.0,293.0,4.9,13.4,459.0,303.23,236.99
2018,4,11,15,15,194.5,274.5,4.9,13.4,398.0,256.12,199.32
2018,4,11,15,30,138.0,256.0,4.9,13.4,337.0,214.33,166.93
2018,4,11,15,45,148.0,234.5,4.9,13.4,315.0,186.52,144.16
2018,4,11,16,0,158.0,213.0,4.9,13.4,293.0,157.83,122.89
2018,4,11,16,15,152.5,190.5,4.8,13.2,261.0,133.14,112.23
2018,4,11,16,30,147.0,168.0,4.7,13.0,229.0,119.37,100.59
2018,4,11,16,45,75.5,110.0,4.55,12.75,141.0,82.67,68.44
2018,4,11,17,0,4.0,52.0,4.4,12.5,53.0,43.06,33.19
2018,4,11,17,15,2.0,47.5,4.35,12.3,48.0,39.3,29.81
2018,4,11,17,30,0.0,43.0,4.3,12.1,43.0,35.55,26.32
2018,4,11,17,45,0.0,37.5,4.25,11.85,37.5,31.0,21.94
2018,4,11,18,0,0.0,32.0,4.2,11.6,32.0,26.29,17.1
2018,4,11,18,15,5.0,21.0,4.35,11.35,21.0,17.27,5.39
2018,4,11,18,30,10.0,10.0,4.5,11.1,10.0,8.54,0.0
2018,4,11,18,45,5.0,5.0,4.65,10.8,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,12,5,15,8.0,2.5,1.75,5.4,2.0,0.0,0.0
2018,4,12,5,30,16.0,5.0,1.8,6.0,4.0,0.0,0.0
2018,4,12,5,45,102.5,17.5,1.85,6.65,23.5,57.49,0.0
2018,4,12,6,0,189.0,30.0,1.9,7.3,43.0,148.38,72.43
2018,4,12,6,15,307.5,41.5,2.2,7.9,84.0,240.61,193.83
2018,4,12,6,30,426.0,53.0,2.5,8.5,125.0,340.99,284.99
2018,4,12,6,45,502.0,61.5,2.8,9.1,175.0,423.49,357.89
2018,4,12,7,0,578.0,70.0,3.1,9.7,225.0,511.87,432.98
2018,4,12,7,15,629.0,75.5,3.2,10.1,277.5,583.74,491.45
2018,4,12,7,30,680.0,81.0,3.3,10.5,330.0,657.93,548.41
2018,4,12,7,45,715.5,86.0,3.45,10.9,383.0,720.65,594.81
2018,4,12,8,0,751.0,91.0,3.6,11.3,436.0,783.45,640.08
2018,4,12,8,15,775.5,95.0,3.55,11.7,486.0,830.01,671.18
2018,4,12,8,30,800.0,99.0,3.5,12.1,536.0,879.94,704.13
2018,4,12,8,45,815.5,104.0,3.5,12.45,582.0,920.51,730.07
2018,4,12,9,0,831.0,109.0,3.5,12.8,628.0,958.3,753.74
2018,4,12,9,15,841.5,113.5,3.45,13.1,669.0,987.52,770.91
2018,4,12,9,30,852.0,118.0,3.4,13.4,710.0,1013.28,785.61
2018,4,12,9,45,837.5,131.0,3.4,13.65,737.5,1019.75,787.55
2018,4,12,10,0,823.0,144.0,3.4,13.9,765.0,1021.69,786.7
2018,4,12,10,15,744.5,183.5,3.35,14.1,761.0,991.81,763.89
2018,4,12,10,30,666.0,223.0,3.3,14.3,757.0,948.28,732.03
2018,4,12,10,45,522.5,248.5,3.3,14.5,674.5,814.28,634.23
2018,4,12,11,0,379.0,274.0,3.3,14.7,592.0,687.95,539.41
2018,4,12,11,15,380.0,301.0,3.35,14.8,624.5,705.27,551.74
2018,4,12,11,30,381.0,328.0,3.4,14.9,657.0,719.35,560.79
2018,4,12,11,45,568.0,267.5,3.5,15.0,761.5,823.32,640.04
2018,4,12,12,0,755.0,207.0,3.6,15.1,866.0,913.34,706.05
2018,4,12,12,15,812.0,180.5,3.7,15.15,888.0,901.39,697.38
2018,4,12,12,30,869.0,154.0,3.8,15.2,910.0,891.11,690.77
2018,4,12,12,45,855.0,160.0,3.95,15.2,897.0,847.4,660.76
2018,4,12,13,0,841.0,166.0,4.1,15.2,884.0,801.67,628.1
2018,4,12,13,15,836.0,164.5,4.2,15.15,866.0,754.05,592.77
2018,4,12,13,30,831.0,163.0,4.3,15.1,848.0,704.47,555.26
2018,4,12,13,45,824.0,160.0,4.35,15.05,822.5,650.66,513.32
2018,4,12,14,0,817.0,157.0,4.4,15.0,797.0,595.58,469.2
2018,4,12,14,15,806.5,155.0,4.4,14.9,765.5,538.58,422.16
2018,4,12,14,30,796.0,153.0,4.4,14.8,734.0,481.18,373.41
2018,4,12,14,45,681.0,178.0,4.4,14.7,657.0,402.15,308.08
2018,4,12,15,0,566.0,203.0,4.4,14.6,580.0,335.95,253.34
2018,4,12,15,15,571.5,186.0,4.4,14.6,545.5,283.45,206.7
2018,4,12,15,30,577.0,169.0,4.4,14.6,511.0,231.3,160.97
2018,4,12,15,45,628.5,148.5,4.25,14.3,493.0,180.12,117.48
2018,4,12,16,0,680.0,128.0,4.1,14.0,475.0,122.46,78.65
2018,4,12,16,15,648.0,121.5,3.9,13.75,424.5,85.92,70.6
2018,4,12,16,30,616.0,115.0,3.7,13.5,374.0,83.32,68.63
2018,4,12,16,45,573.0,107.0,3.5,13.2,322.5,79.33,65.35
2018,4,12,17,0,530.0,99.0,3.3,12.9,271.0,72.62,59.56
2018,4,12,17,15,467.0,88.5,3.05,12.25,220.5,65.6,53.4
2018,4,12,17,30,404.0,78.0,2.8,11.6,170.0,58.42,46.87
2018,4,12,17,45,317.0,64.5,2.5,10.95,125.0,48.75,37.85
2018,4,12,18,0,230.0,51.0,2.2,10.3,80.0,38.91,28.27
2018,4,12,18,15,139.0,34.0,2.25,9.95,49.0,26.16,12.25
2018,4,12,18,30,48.0,17.0,2.3,9.6,18.0,14.51,0.0
2018,4,12,18,45,24.0,8.5,2.3,9.25,9.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,13,5,15,6.0,2.0,1.75,4.85,2.0,0.0,0.0
2018,4,13,5,30,12.0,4.0,1.9,5.5,4.0,0.0,0.0
2018,4,13,5,45,77.0,18.0,2.05,6.2,23.0,47.37,0.0
2018,4,13,6,0,142.0,32.0,2.2,6.9,42.0,130.23,74.11
2018,4,13,6,15,254.0,45.5,2.35,7.6,82.0,217.28,176.07
2018,4,13,6,30,366.0,59.0,2.5,8.3,122.0,311.26,260.91
2018,4,13,6,45,455.5,67.0,2.7,9.0,173.0,399.64,338.31
2018,4,13,7,0,545.0,75.0,2.9,9.7,224.0,494.8,418.58
2018,4,13,7,15,598.5,81.5,3.2,10.5,277.0,568.38,478.48
2018,4,13,7,30,652.0,88.0,3.5,11.3,330.0,644.54,537.05
2018,4,13,7,45,692.0,92.0,3.8,12.05,382.5,708.67,584.43
2018,4,13,8,0,732.0,96.0,4.1,12.8,435.0,773.2,630.88
2018,4,13,8,15,758.5,99.5,4.2,13.35,485.0,819.77,662.49
2018,4,13,8,30,785.0,103.0,4.3,13.9,535.0,870.42,696.81
2018,4,13,8,45,805.0,106.0,4.35,14.45,581.5,912.45,723.89
2018,4,13,9,0,825.0,109.0,4.4,15.0,628.0,951.93,748.82
2018,4,13,9,15,842.5,110.5,4.35,15.45,670.5,984.34,767.88
2018,4,13,9,30,860.0,112.0,4.3,15.9,713.0,1013.55,784.6
2018,4,13,9,45,876.0,111.5,4.25,16.3,750.0,1022.96,787.84
2018,4,13,10,0,892.0,111.0,4.2,16.7,787.0,1041.14,797.4
2018,4,13,10,15,899.0,112.5,4.15,17.05,815.5,1048.59,799.74
2018,4,13,10,30,906.0,114.0,4.1,17.4,844.0,1052.06,799.58
2018,4,13,10,45,909.0,116.0,4.05,17.75,865.0,1047.98,794.49
2018,4,13,11,0,912.0,118.0,4.0,18.1,886.0,1039.87,786.89
2018,4,13,11,15,914.0,119.5,3.9,18.4,900.0,1026.26,775.58
2018,4,13,11,30,916.0,121.0,3.8,18.7,914.0,1008.74,761.82
2018,4,13,11,45,914.0,122.5,3.75,18.95,918.5,983.64,743.58
2018,4,13,12,0,912.0,124.0,3.7,19.2,923.0,955.01,723.08
2018,4,13,12,15,911.5,124.0,3.65,19.4,921.0,922.9,700.41
2018,4,13,12,30,911.0,124.0,3.6,19.6,919.0,887.52,675.51
2018,4,13,12,45,894.5,130.5,3.55,19.85,904.0,842.08,643.46
2018,4,13,13,0,878.0,137.0,3.5,20.1,889.0,794.73,609.97
2018,4,13,13,15,837.5,153.0,3.45,20.2,859.0,743.53,571.34
2018,4,13,13,30,797.0,169.0,3.4,20.3,829.0,685.84,527.48
2018,4,13,13,45,808.5,158.5,3.3,20.45,810.5,638.61,490.85
2018,4,13,14,0,820.0,148.0,3.2,20.6,792.0,588.36,450.88
2018,4,13,14,15,782.0,155.5,3.1,20.65,750.0,525.55,400.53
2018,4,13,14,30,744.0,163.0,3.0,20.7,708.0,462.9,349.37
2018,4,13,14,45,743.0,151.5,2.95,20.7,672.0,403.53,299.38
2018,4,13,15,0,742.0,140.0,2.9,20.7,636.0,343.52,247.6
2018,4,13,15,15,752.0,127.0,2.9,20.7,601.5,284.71,195.76
2018,4,13,15,30,762.0,114.0,2.9,20.7,567.0,229.42,147.48
2018,4,13,15,45,697.5,118.5,2.55,20.45,507.0,165.86,100.09
2018,4,13,16,0,633.0,123.0,2.2,20.2,447.0,115.37,72.34
2018,4,13,16,15,606.5,115.5,1.95,19.7,400.0,80.89,64.56
2018,4,13,16,30,580.0,108.0,1.7,19.2,353.0,77.5,62.01
2018,4,13,16,45,589.0,92.5,1.45,18.75,313.0,68.25,54.26
2018,4,13,17,0,598.0,77.0,1.2,18.3,273.0,58.39,45.84
2018,4,13,17,15,526.0,70.0,1.2,17.45,220.0,53.93,42.08
2018,4,13,17,30,454.0,63.0,1.2,16.6,167.0,49.45,38.1
2018,4,13,17,45,373.0,53.5,1.2,15.75,124.5,42.8,31.97
2018,4,13,18,0,292.0,44.0,1.2,14.9,82.0,33.89,23.52
2018,4,13,18,15,196.5,31.0,1.25,14.4,51.5,24.04,11.33
2018,4,13,18,30,101.0,18.0,1.3,13.9,21.0,15.36,0.0
2018,4,13,18,45,50.5,9.0,1.3,13.4,10.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
