Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,24,5,15,38.5,7.5,1.85,10.45,8.5,0.0,0.0
2018,4,24,5,30,77.0,15.0,2.1,11.0,17.0,40.8,0.0
2018,4,24,5,45,182.0,29.5,2.35,11.5,48.0,131.93,69.4
2018,4,24,6,0,287.0,44.0,2.6,12.0,79.0,214.11,168.77
2018,4,24,6,15,378.5,55.5,2.6,12.55,124.5,291.26,238.8
2018,4,24,6,30,470.0,67.0,2.6,13.1,170.0,382.0,317.08
2018,4,24,6,45,512.5,76.0,2.65,13.65,216.0,445.49,370.82
2018,4,24,7,0,555.0,85.0,2.7,14.2,262.0,511.46,424.31
2018,4,24,7,15,610.5,90.5,2.65,14.8,317.0,585.17,481.41
2018,4,24,7,30,666.0,96.0,2.6,15.4,372.0,661.5,537.11
2018,4,24,7,45,710.0,98.0,2.6,16.0,426.5,726.28,582.05
2018,4,24,8,0,754.0,100.0,2.6,16.6,481.0,791.58,626.01
2018,4,24,8,15,779.0,102.5,2.55,17.05,530.5,836.12,653.94
2018,4,24,8,30,804.0,105.0,2.5,17.5,580.0,883.82,683.61
2018,4,24,8,45,824.5,106.5,2.45,18.0,626.0,924.07,707.32
2018,4,24,9,0,845.0,108.0,2.4,18.5,672.0,961.73,728.89
2018,4,24,9,15,858.0,110.5,2.4,18.95,713.0,990.32,744.74
2018,4,24,9,30,871.0,113.0,2.4,19.4,754.0,1003.39,750.29
2018,4,24,9,45,881.0,114.5,2.4,19.8,788.5,1020.64,758.99
2018,4,24,10,0,891.0,116.0,2.4,20.2,823.0,1034.17,765.26
2018,4,24,10,15,898.0,117.5,2.45,20.55,851.0,1040.84,767.9
2018,4,24,10,30,905.0,119.0,2.5,20.9,879.0,1043.55,768.17
2018,4,24,10,45,909.5,119.5,2.55,21.25,899.5,1038.74,763.73
2018,4,24,11,0,914.0,120.0,2.6,21.6,920.0,1029.97,756.93
2018,4,24,11,15,917.0,121.0,2.65,21.8,933.5,1016.28,747.51
2018,4,24,11,30,920.0,122.0,2.7,22.0,947.0,998.72,735.69
2018,4,24,11,45,921.0,122.0,2.8,22.2,952.0,974.55,720.06
2018,4,24,12,0,922.0,122.0,2.9,22.4,957.0,946.8,702.04
2018,4,24,12,15,923.0,121.0,2.95,22.5,955.5,914.68,680.92
2018,4,24,12,30,924.0,120.0,3.0,22.6,954.0,879.25,657.49
2018,4,24,12,45,865.0,148.0,3.1,22.7,921.5,818.57,616.86
2018,4,24,13,0,806.0,176.0,3.2,22.8,889.0,767.34,580.39
2018,4,24,13,15,863.0,144.0,3.3,22.7,894.0,732.46,556.63
2018,4,24,13,30,920.0,112.0,3.4,22.6,899.0,698.74,532.27
2018,4,24,13,45,900.5,117.0,3.5,22.55,869.0,642.13,489.3
2018,4,24,14,0,881.0,122.0,3.6,22.5,839.0,585.11,444.86
2018,4,24,14,15,860.0,125.5,3.7,22.25,803.0,526.1,397.89
2018,4,24,14,30,839.0,129.0,3.8,22.0,767.0,466.35,348.9
2018,4,24,14,45,840.5,121.0,3.9,21.75,733.0,406.95,298.4
2018,4,24,15,0,842.0,113.0,4.0,21.5,699.0,346.31,245.51
2018,4,24,15,15,843.0,105.0,4.0,21.5,660.5,284.52,190.92
2018,4,24,15,30,844.0,97.0,4.0,21.5,622.0,221.97,137.24
2018,4,24,15,45,806.5,99.5,4.05,20.6,569.5,162.2,93.22
2018,4,24,16,0,769.0,102.0,4.1,19.7,517.0,106.87,64.58
2018,4,24,16,15,705.0,105.5,4.05,19.05,457.5,73.97,58.69
2018,4,24,16,30,641.0,109.0,4.0,18.4,398.0,77.57,62.2
2018,4,24,16,45,575.5,103.5,3.95,17.75,339.0,75.01,60.32
2018,4,24,17,0,510.0,98.0,3.9,17.1,280.0,72.48,58.4
2018,4,24,17,15,498.5,84.0,3.7,16.3,238.5,63.66,50.88
2018,4,24,17,30,487.0,70.0,3.5,15.5,197.0,54.31,42.69
2018,4,24,17,45,408.0,60.5,3.3,14.7,150.5,47.78,36.77
2018,4,24,18,0,329.0,51.0,3.1,13.9,104.0,39.04,28.65
2018,4,24,18,15,232.5,37.0,3.05,13.4,68.0,28.53,18.47
2018,4,24,18,30,136.0,23.0,3.0,12.9,32.0,17.86,0.96
2018,4,24,18,45,68.0,11.5,2.95,12.4,16.0,9.82,0.0
2018,4,24,19,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,25,5,15,46.0,8.0,2.3,8.05,9.5,0.0,0.0
2018,4,25,5,30,92.0,16.0,2.6,8.6,19.0,47.13,0.0
2018,4,25,5,45,206.0,30.0,2.85,9.2,51.5,143.65,85.16
2018,4,25,6,0,320.0,44.0,3.1,9.8,84.0,229.35,183.38
2018,4,25,6,15,397.0,54.0,3.15,10.25,127.0,301.46,249.94
2018,4,25,6,30,474.0,64.0,3.2,10.7,170.0,381.35,320.41
2018,4,25,6,45,519.0,74.0,3.2,11.2,218.0,447.37,376.91
2018,4,25,7,0,564.0,84.0,3.2,11.7,266.0,516.31,433.43
2018,4,25,7,15,637.0,85.5,3.15,12.3,325.0,598.45,498.23
2018,4,25,7,30,710.0,87.0,3.1,12.9,384.0,684.41,561.61
2018,4,25,7,45,739.5,91.5,3.05,13.45,435.5,741.83,601.28
2018,4,25,8,0,769.0,96.0,3.0,14.0,487.0,794.43,636.38
2018,4,25,8,15,791.0,99.5,2.9,14.65,536.5,842.65,666.81
2018,4,25,8,30,813.0,103.0,2.8,15.3,586.0,888.98,695.08
2018,4,25,8,45,829.5,106.0,2.7,15.9,631.0,927.34,717.2
2018,4,25,9,0,846.0,109.0,2.6,16.5,676.0,962.93,736.98
2018,4,25,9,15,858.0,111.0,2.55,17.05,716.0,989.9,751.21
2018,4,25,9,30,870.0,113.0,2.5,17.6,756.0,1001.35,754.99
2018,4,25,9,45,879.0,114.5,2.5,18.1,789.5,1017.52,762.82
2018,4,25,10,0,888.0,116.0,2.5,18.6,823.0,1029.98,768.2
2018,4,25,10,15,894.0,117.0,2.55,19.05,850.0,1035.06,769.54
2018,4,25,10,30,900.0,118.0,2.6,19.5,877.0,1036.23,768.52
2018,4,25,10,45,903.0,119.5,2.65,20.0,896.5,1030.97,763.33
2018,4,25,11,0,906.0,121.0,2.7,20.5,916.0,1021.78,755.75
2018,4,25,11,15,908.0,121.5,2.8,20.8,928.5,1006.72,745.52
2018,4,25,11,30,910.0,122.0,2.9,21.1,941.0,987.88,732.89
2018,4,25,11,45,909.5,123.0,3.0,21.4,945.5,963.52,716.62
2018,4,25,12,0,909.0,124.0,3.1,21.7,950.0,935.66,698.01
2018,4,25,12,15,908.0,124.0,3.2,21.8,947.0,903.12,676.71
2018,4,25,12,30,907.0,124.0,3.3,21.9,944.0,867.45,653.12
2018,4,25,12,45,905.0,122.5,3.4,22.0,933.0,826.7,625.82
2018,4,25,13,0,903.0,121.0,3.5,22.1,922.0,783.25,596.37
2018,4,25,13,15,898.5,120.0,3.6,22.05,904.0,735.97,562.23
2018,4,25,13,30,894.0,119.0,3.7,22.0,886.0,686.55,525.49
2018,4,25,13,45,887.5,118.0,3.8,22.0,861.0,634.03,485.27
2018,4,25,14,0,881.0,117.0,3.9,22.0,836.0,580.0,442.66
2018,4,25,14,15,872.0,115.5,3.95,21.7,804.0,523.09,396.89
2018,4,25,14,30,863.0,114.0,4.0,21.4,772.0,465.44,348.99
2018,4,25,14,45,851.0,112.0,4.1,21.15,734.0,405.81,298.11
2018,4,25,15,0,839.0,110.0,4.2,20.9,696.0,342.16,242.97
2018,4,25,15,15,823.5,108.0,4.2,20.9,653.0,281.28,189.51
2018,4,25,15,30,808.0,106.0,4.2,20.9,610.0,221.57,138.76
2018,4,25,15,45,786.5,103.0,4.3,19.9,562.5,161.87,94.11
2018,4,25,16,0,765.0,100.0,4.4,18.9,515.0,104.66,63.27
2018,4,25,16,15,729.5,98.0,4.45,18.2,463.0,69.2,54.76
2018,4,25,16,30,694.0,96.0,4.5,17.5,411.0,68.99,54.94
2018,4,25,16,45,655.0,90.5,4.55,16.8,359.0,66.29,52.91
2018,4,25,17,0,616.0,85.0,4.6,16.1,307.0,63.53,50.75
2018,4,25,17,15,569.5,78.0,4.5,15.3,257.5,59.46,47.37
2018,4,25,17,30,523.0,71.0,4.4,14.5,208.0,55.3,43.75
2018,4,25,17,45,445.0,62.0,4.35,13.75,160.5,49.18,38.16
2018,4,25,18,0,367.0,53.0,4.3,13.0,113.0,40.68,30.23
2018,4,25,18,15,261.5,40.0,4.15,12.55,75.0,30.87,20.64
2018,4,25,18,30,156.0,27.0,4.0,12.1,37.0,20.96,4.02
2018,4,25,18,45,84.0,15.0,3.9,11.65,20.0,12.8,0.0
2018,4,25,19,0,12.0,3.0,3.8,11.2,3.0,0.0,0.0
2018,4,25,19,15,6.0,1.5,3.8,11.05,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,26,5,15,6.0,3.0,3.1,8.55,3.0,0.0,0.0
2018,4,26,5,30,12.0,6.0,3.3,8.9,6.0,9.49,0.0
2018,4,26,5,45,49.5,16.5,3.5,9.3,22.0,46.35,26.07
2018,4,26,6,0,87.0,27.0,3.7,9.7,38.0,80.0,61.65
2018,4,26,6,15,101.0,33.5,3.75,10.15,52.0,98.39,79.65
2018,4,26,6,30,115.0,40.0,3.8,10.6,66.0,118.56,98.54
2018,4,26,6,45,200.5,68.5,3.9,11.05,128.0,213.81,181.83
2018,4,26,7,0,286.0,97.0,4.0,11.5,190.0,332.48,282.44
2018,4,26,7,15,421.5,105.0,3.95,11.95,269.0,454.13,383.57
2018,4,26,7,30,557.0,113.0,3.9,12.4,348.0,594.89,495.77
2018,4,26,7,45,627.0,112.0,3.85,12.85,408.0,673.76,554.49
2018,4,26,8,0,697.0,111.0,3.8,13.3,468.0,754.91,612.82
2018,4,26,8,15,732.5,111.5,3.8,13.8,519.0,809.02,649.48
2018,4,26,8,30,768.0,112.0,3.8,14.3,570.0,857.3,681.29
2018,4,26,8,45,785.0,115.5,3.75,14.75,614.5,895.54,705.19
2018,4,26,9,0,802.0,119.0,3.7,15.2,659.0,931.16,726.94
2018,4,26,9,15,818.5,119.5,3.75,15.65,699.0,960.01,744.35
2018,4,26,9,30,835.0,120.0,3.8,16.1,739.0,985.72,759.53
2018,4,26,9,45,851.0,118.0,3.85,16.5,774.0,992.19,761.58
2018,4,26,10,0,867.0,116.0,3.9,16.9,809.0,1007.72,770.17
2018,4,26,10,15,874.0,118.0,4.0,17.2,837.0,1014.8,773.6
2018,4,26,10,30,881.0,120.0,4.1,17.5,865.0,1018.02,774.58
2018,4,26,10,45,885.5,120.5,4.2,17.8,884.5,1013.32,770.3
2018,4,26,11,0,890.0,121.0,4.3,18.1,904.0,1004.76,763.56
2018,4,26,11,15,893.0,121.5,4.4,18.3,917.0,990.91,753.71
2018,4,26,11,30,896.0,122.0,4.5,18.5,930.0,973.3,741.64
2018,4,26,11,45,897.5,122.0,4.6,18.65,935.5,950.16,725.91
2018,4,26,12,0,899.0,122.0,4.7,18.8,941.0,923.52,707.74
2018,4,26,12,15,899.0,121.5,4.8,18.8,938.5,891.75,686.3
2018,4,26,12,30,899.0,121.0,4.9,18.8,936.0,856.83,662.48
2018,4,26,12,45,898.0,120.0,4.95,18.75,926.5,817.69,635.28
2018,4,26,13,0,897.0,119.0,5.0,18.7,917.0,775.78,605.86
2018,4,26,13,15,893.5,118.5,5.05,18.5,900.0,729.96,571.6
2018,4,26,13,30,890.0,118.0,5.1,18.3,883.0,681.92,534.68
2018,4,26,13,45,884.5,116.5,5.15,18.1,858.5,629.86,493.69
2018,4,26,14,0,879.0,115.0,5.2,17.9,834.0,576.22,450.23
2018,4,26,14,15,871.5,113.5,5.2,17.65,803.0,520.25,403.56
2018,4,26,14,30,864.0,112.0,5.2,17.4,772.0,463.36,354.71
2018,4,26,14,45,854.0,109.5,5.25,17.15,735.0,404.14,302.71
2018,4,26,15,0,844.0,107.0,5.3,16.9,698.0,340.48,246.12
2018,4,26,15,15,829.5,104.5,5.3,16.9,655.5,279.28,191.15
2018,4,26,15,30,815.0,102.0,5.3,16.9,613.0,219.13,138.94
2018,4,26,15,45,798.0,98.5,5.3,16.25,567.0,159.26,93.02
2018,4,26,16,0,781.0,95.0,5.3,15.6,521.0,101.29,61.15
2018,4,26,16,15,757.5,91.0,5.25,15.2,471.5,70.93,56.94
2018,4,26,16,30,734.0,87.0,5.2,14.8,422.0,69.09,55.62
2018,4,26,16,45,700.5,82.5,5.15,14.35,371.0,61.04,48.77
2018,4,26,17,0,667.0,78.0,5.1,13.9,320.0,58.77,46.97
2018,4,26,17,15,617.5,72.0,4.9,13.35,268.5,55.17,43.92
2018,4,26,17,30,568.0,66.0,4.7,12.8,217.0,51.52,40.68
2018,4,26,17,45,492.5,58.5,4.5,12.25,168.5,46.44,35.98
2018,4,26,18,0,417.0,51.0,4.3,11.7,120.0,41.35,31.03
2018,4,26,18,15,305.5,40.0,4.15,11.3,81.0,33.01,22.7
2018,4,26,18,30,194.0,29.0,4.0,10.9,42.0,22.55,6.45
2018,4,26,18,45,107.0,17.0,3.85,10.5,23.0,14.51,0.0
2018,4,26,19,0,20.0,5.0,3.7,10.1,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.75,9.95,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,8.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,27,5,15,47.0,9.5,1.45,9.35,11.0,0.0,0.0
2018,4,27,5,30,94.0,19.0,1.6,10.2,22.0,50.45,0.0
2018,4,27,5,45,212.0,32.5,1.75,11.0,56.0,151.41,100.78
2018,4,27,6,0,330.0,46.0,1.9,11.8,90.0,235.7,187.83
2018,4,27,6,15,347.5,52.5,2.1,12.35,117.0,269.23,221.41
2018,4,27,6,30,365.0,59.0,2.3,12.9,144.0,304.66,254.34
2018,4,27,6,45,211.0,79.0,2.55,13.5,131.0,233.51,195.64
2018,4,27,7,0,57.0,99.0,2.8,14.1,118.0,134.89,110.59
2018,4,27,7,15,42.0,117.0,2.8,14.45,132.0,144.03,117.77
2018,4,27,7,30,27.0,135.0,2.8,14.8,146.0,151.64,123.17
2018,4,27,7,45,63.0,165.0,2.85,15.2,196.0,213.11,174.4
2018,4,27,8,0,99.0,195.0,2.9,15.6,246.0,293.83,239.74
2018,4,27,8,15,152.0,225.5,2.9,15.95,312.5,376.29,305.25
2018,4,27,8,30,205.0,256.0,2.9,16.3,379.0,461.01,370.65
2018,4,27,8,45,238.0,275.5,2.9,16.65,428.5,535.93,426.14
2018,4,27,9,0,271.0,295.0,2.9,17.0,478.0,591.7,466.38
2018,4,27,9,15,233.5,305.0,2.95,17.3,469.5,567.75,445.79
2018,4,27,9,30,196.0,315.0,3.0,17.6,461.0,520.72,408.82
2018,4,27,9,45,141.0,337.0,3.05,17.85,444.5,488.06,381.6
2018,4,27,10,0,86.0,359.0,3.1,18.1,428.0,433.02,337.55
2018,4,27,10,15,101.5,370.0,3.15,18.3,454.0,456.79,355.47
2018,4,27,10,30,117.0,381.0,3.2,18.5,480.0,499.7,386.98
2018,4,27,10,45,147.5,403.0,3.3,18.65,531.0,547.35,422.27
2018,4,27,11,0,178.0,425.0,3.4,18.8,582.0,592.93,455.6
2018,4,27,11,15,188.0,426.5,3.45,18.9,594.5,595.97,457.43
2018,4,27,11,30,198.0,428.0,3.5,19.0,607.0,597.62,458.5
2018,4,27,11,45,194.5,428.0,3.55,19.15,604.5,583.95,448.03
2018,4,27,12,0,191.0,428.0,3.6,19.3,602.0,569.48,437.06
2018,4,27,12,15,368.5,372.5,3.65,19.35,707.5,669.13,513.88
2018,4,27,12,30,546.0,317.0,3.7,19.4,813.0,754.92,578.0
2018,4,27,12,45,551.5,307.0,3.75,19.45,803.5,721.73,553.5
2018,4,27,13,0,557.0,297.0,3.8,19.5,794.0,686.51,527.91
2018,4,27,13,15,518.5,312.0,3.9,19.45,767.5,639.76,492.93
2018,4,27,13,30,480.0,327.0,4.0,19.4,741.0,594.33,458.46
2018,4,27,13,45,604.0,262.0,4.1,19.3,767.5,583.98,451.34
2018,4,27,14,0,728.0,197.0,4.2,19.2,794.0,560.49,432.57
2018,4,27,14,15,768.0,173.0,4.25,19.05,781.0,514.57,394.81
2018,4,27,14,30,808.0,149.0,4.3,18.9,768.0,466.04,353.32
2018,4,27,14,45,795.0,146.0,4.35,18.75,730.0,407.13,302.78
2018,4,27,15,0,782.0,143.0,4.4,18.6,692.0,348.7,251.61
2018,4,27,15,15,761.0,140.5,4.4,18.6,647.5,284.04,195.51
2018,4,27,15,30,740.0,138.0,4.4,18.6,603.0,225.87,146.29
2018,4,27,15,45,719.5,132.5,4.5,18.05,556.5,167.9,102.55
2018,4,27,16,0,699.0,127.0,4.6,17.5,510.0,112.42,71.85
2018,4,27,16,15,674.5,121.5,4.55,17.1,462.0,84.14,67.96
2018,4,27,16,30,650.0,116.0,4.5,16.7,414.0,82.35,66.76
2018,4,27,16,45,611.5,109.0,4.45,16.3,362.5,79.17,64.29
2018,4,27,17,0,573.0,102.0,4.4,15.9,311.0,75.87,61.65
2018,4,27,17,15,519.0,93.5,4.15,15.3,260.5,71.1,57.67
2018,4,27,17,30,465.0,85.0,3.9,14.7,210.0,63.25,50.78
2018,4,27,17,45,388.5,73.5,3.65,14.15,162.5,55.19,43.47
2018,4,27,18,0,312.0,62.0,3.4,13.6,115.0,46.98,35.76
2018,4,27,18,15,213.0,47.0,3.1,13.05,77.5,35.92,25.12
2018,4,27,18,30,114.0,32.0,2.8,12.5,40.0,24.61,8.91
2018,4,27,18,45,60.0,18.0,2.55,12.0,22.0,15.36,0.0
2018,4,27,19,0,6.0,4.0,2.3,11.5,4.0,0.0,0.0
2018,4,27,19,15,3.0,2.0,2.25,11.25,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,28,5,15,35.0,8.5,1.4,9.3,10.0,7.26,0.0
2018,4,28,5,30,70.0,17.0,1.6,10.1,20.0,40.01,0.0
2018,4,28,5,45,192.5,32.5,1.85,10.9,55.5,143.93,99.31
2018,4,28,6,0,315.0,48.0,2.1,11.7,91.0,230.58,184.46
2018,4,28,6,15,400.0,58.0,2.35,12.15,136.5,306.83,252.71
2018,4,28,6,30,485.0,68.0,2.6,12.6,182.0,391.56,326.07
2018,4,28,6,45,525.5,77.0,2.8,13.1,228.5,454.08,379.0
2018,4,28,7,0,566.0,86.0,3.0,13.6,275.0,518.93,431.84
2018,4,28,7,15,566.5,98.5,3.1,14.0,314.5,560.2,463.79
2018,4,28,7,30,567.0,111.0,3.2,14.4,354.0,599.56,493.17
2018,4,28,7,45,487.5,145.0,3.25,14.8,372.5,587.52,480.51
2018,4,28,8,0,408.0,179.0,3.3,15.2,391.0,575.22,467.38
2018,4,28,8,15,556.5,157.0,3.3,15.4,475.5,703.0,565.52
2018,4,28,8,30,705.0,135.0,3.3,15.6,560.0,830.29,656.31
2018,4,28,8,45,513.0,186.5,3.3,15.8,508.0,714.5,567.58
2018,4,28,9,0,321.0,238.0,3.3,16.0,456.0,575.05,458.33
2018,4,28,9,15,178.5,258.5,3.35,16.25,381.0,441.77,352.66
2018,4,28,9,30,36.0,279.0,3.4,16.5,306.0,302.96,239.47
2018,4,28,9,45,22.0,240.5,3.45,16.7,257.0,247.72,195.49
2018,4,28,10,0,8.0,202.0,3.5,16.9,208.0,182.12,142.62
2018,4,28,10,15,11.0,232.5,3.6,17.15,241.5,212.47,166.6
2018,4,28,10,30,14.0,263.0,3.7,17.4,275.0,242.71,190.09
2018,4,28,10,45,14.0,256.0,3.75,17.7,268.0,235.44,183.93
2018,4,28,11,0,14.0,249.0,3.8,18.0,261.0,228.28,177.99
2018,4,28,11,15,18.5,266.0,3.9,18.15,282.5,246.94,192.55
2018,4,28,11,30,23.0,283.0,4.0,18.3,304.0,277.68,216.37
2018,4,28,11,45,14.5,234.0,4.05,18.5,247.0,212.8,165.25
2018,4,28,12,0,6.0,185.0,4.1,18.7,190.0,161.88,124.8
2018,4,28,12,15,8.0,201.0,4.2,18.65,208.0,176.77,136.75
2018,4,28,12,30,10.0,217.0,4.3,18.6,226.0,191.32,148.33
2018,4,28,12,45,7.5,185.5,4.4,18.55,192.0,161.72,124.91
2018,4,28,13,0,5.0,154.0,4.5,18.5,158.0,132.68,101.85
2018,4,28,13,15,6.5,172.0,4.6,18.4,177.5,148.25,114.45
2018,4,28,13,30,8.0,190.0,4.7,18.3,197.0,163.44,126.7
2018,4,28,13,45,8.0,200.0,4.75,18.15,207.0,170.73,132.66
2018,4,28,14,0,8.0,210.0,4.8,18.0,217.0,177.78,138.48
2018,4,28,14,15,83.0,230.5,4.85,17.75,294.5,228.89,179.42
2018,4,28,14,30,158.0,251.0,4.9,17.5,372.0,267.97,209.35
2018,4,28,14,45,361.5,233.5,4.9,17.25,493.0,310.41,238.14
2018,4,28,15,0,565.0,216.0,4.9,17.0,614.0,331.28,245.99
2018,4,28,15,15,477.5,226.5,4.9,17.0,548.5,276.36,201.22
2018,4,28,15,30,390.0,237.0,4.9,17.0,483.0,231.33,166.76
2018,4,28,15,45,338.0,221.0,4.85,16.35,422.5,189.24,136.56
2018,4,28,16,0,286.0,205.0,4.8,15.7,362.0,149.18,112.22
2018,4,28,16,15,374.5,175.5,4.7,15.4,361.0,114.56,94.85
2018,4,28,16,30,463.0,146.0,4.6,15.1,360.0,99.23,81.93
2018,4,28,16,45,458.0,127.5,4.5,14.8,318.0,88.78,73.12
2018,4,28,17,0,453.0,109.0,4.4,14.5,276.0,77.75,63.65
2018,4,28,17,15,480.5,92.0,4.2,14.1,244.0,67.46,54.71
2018,4,28,17,30,508.0,75.0,4.0,13.7,212.0,58.13,46.44
2018,4,28,17,45,423.5,65.5,3.75,13.35,163.0,51.68,40.51
2018,4,28,18,0,339.0,56.0,3.5,13.0,114.0,42.68,32.11
2018,4,28,18,15,242.0,42.5,3.2,12.5,77.0,32.63,22.46
2018,4,28,18,30,145.0,29.0,2.9,12.0,40.0,22.42,8.71
2018,4,28,18,45,83.0,17.5,2.6,11.5,22.5,14.94,0.0
2018,4,28,19,0,21.0,6.0,2.3,11.0,5.0,0.0,0.0
2018,4,28,19,15,10.5,3.0,2.25,10.8,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,29,5,15,48.0,10.0,1.6,10.0,12.0,8.54,0.0
2018,4,29,5,30,96.0,20.0,1.9,10.5,24.0,52.06,0.0
2018,4,29,5,45,201.0,34.5,2.15,11.0,58.0,149.58,106.2
2018,4,29,6,0,306.0,49.0,2.4,11.5,92.0,227.02,182.32
2018,4,29,6,15,389.5,59.0,2.55,11.85,137.0,299.38,247.37
2018,4,29,6,30,473.0,69.0,2.7,12.2,182.0,385.34,321.74
2018,4,29,6,45,533.0,75.5,2.85,12.5,232.0,456.97,382.42
2018,4,29,7,0,593.0,82.0,3.0,12.8,282.0,532.64,444.27
2018,4,29,7,15,635.5,87.5,3.1,13.15,334.0,597.86,495.54
2018,4,29,7,30,678.0,93.0,3.2,13.5,386.0,664.59,545.14
2018,4,29,7,45,712.0,96.0,3.25,13.85,437.0,722.34,586.3
2018,4,29,8,0,746.0,99.0,3.3,14.2,488.0,775.62,623.2
2018,4,29,8,15,768.5,102.0,3.35,14.55,536.0,822.64,654.81
2018,4,29,8,30,791.0,105.0,3.4,14.9,584.0,867.88,684.65
2018,4,29,8,45,808.5,107.0,3.45,15.25,628.5,905.16,708.42
2018,4,29,9,0,826.0,109.0,3.5,15.6,673.0,939.79,730.15
2018,4,29,9,15,839.0,111.5,3.55,15.95,713.0,967.7,747.06
2018,4,29,9,30,852.0,114.0,3.6,16.3,753.0,980.28,753.37
2018,4,29,9,45,862.0,115.5,3.65,16.65,787.0,997.05,762.81
2018,4,29,10,0,872.0,117.0,3.7,17.0,821.0,1010.21,769.81
2018,4,29,10,15,877.0,120.5,3.7,17.15,848.5,1016.7,772.61
2018,4,29,10,30,882.0,124.0,3.7,17.3,876.0,1019.26,772.94
2018,4,29,10,45,882.5,127.5,3.7,17.45,895.0,1013.43,767.74
2018,4,29,11,0,883.0,131.0,3.7,17.6,914.0,1003.72,760.13
2018,4,29,11,15,885.5,131.5,3.75,17.7,926.5,989.26,749.93
2018,4,29,11,30,888.0,132.0,3.8,17.8,939.0,971.11,737.33
2018,4,29,11,45,887.5,133.0,3.8,17.9,943.5,947.07,720.45
2018,4,29,12,0,887.0,134.0,3.8,18.0,948.0,919.65,701.33
2018,4,29,12,15,889.0,132.0,3.8,17.95,946.0,888.49,680.02
2018,4,29,12,30,891.0,130.0,3.8,17.9,944.0,854.15,656.43
2018,4,29,12,45,894.0,126.0,3.75,17.85,935.0,815.81,629.67
2018,4,29,13,0,897.0,122.0,3.7,17.8,926.0,774.49,600.54
2018,4,29,13,15,894.0,120.5,3.7,17.7,908.5,728.26,565.98
2018,4,29,13,30,891.0,119.0,3.7,17.6,891.0,679.82,528.96
2018,4,29,13,45,887.0,117.0,3.7,17.5,867.0,628.36,488.67
2018,4,29,14,0,883.0,115.0,3.7,17.4,843.0,575.17,445.87
2018,4,29,14,15,876.0,112.5,3.7,17.35,811.5,518.65,399.1
2018,4,29,14,30,869.0,110.0,3.7,17.3,780.0,461.19,350.15
2018,4,29,14,45,860.0,107.5,3.75,17.25,743.0,402.31,298.75
2018,4,29,15,0,851.0,105.0,3.8,17.2,706.0,343.19,246.06
2018,4,29,15,15,836.0,102.5,3.8,17.2,663.0,277.16,187.9
2018,4,29,15,30,821.0,100.0,3.8,17.2,620.0,216.8,136.07
2018,4,29,15,45,802.5,96.5,3.85,16.95,573.0,156.68,90.39
2018,4,29,16,0,784.0,93.0,3.9,16.7,526.0,98.64,59.04
2018,4,29,16,15,664.0,111.5,3.9,16.45,454.0,76.9,61.81
2018,4,29,16,30,544.0,130.0,3.9,16.2,382.0,90.04,73.57
2018,4,29,16,45,503.0,118.0,3.95,15.95,329.5,83.05,67.75
2018,4,29,17,0,462.0,106.0,4.0,15.7,277.0,75.78,61.61
2018,4,29,17,15,514.0,85.5,3.85,15.2,248.5,64.42,51.77
2018,4,29,17,30,566.0,65.0,3.7,14.7,220.0,50.48,39.46
2018,4,29,17,45,467.5,59.5,3.6,14.2,169.0,46.84,36.11
2018,4,29,18,0,369.0,54.0,3.5,13.7,118.0,41.35,30.88
2018,4,29,18,15,268.5,41.5,3.45,13.25,80.0,31.96,21.89
2018,4,29,18,30,168.0,29.0,3.4,12.8,42.0,22.46,9.55
2018,4,29,18,45,98.5,17.5,3.4,12.35,23.5,14.94,0.0
2018,4,29,19,0,29.0,6.0,3.4,11.9,5.0,0.0,0.0
2018,4,29,19,15,14.5,3.0,3.25,11.65,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,30,5,15,50.5,9.5,1.7,9.0,12.0,23.69,0.0
2018,4,30,5,30,101.0,19.0,2.0,9.6,24.0,70.09,0.0
2018,4,30,5,45,187.0,32.5,2.25,10.25,54.5,139.98,101.52
2018,4,30,6,0,273.0,46.0,2.5,10.9,85.0,206.62,166.64
2018,4,30,6,15,320.5,60.0,2.55,11.4,124.0,263.16,218.09
2018,4,30,6,30,368.0,74.0,2.6,11.9,163.0,324.38,271.82
2018,4,30,6,45,396.5,88.5,2.65,12.35,205.5,378.16,317.55
2018,4,30,7,0,425.0,103.0,2.7,12.8,248.0,433.67,362.99
2018,4,30,7,15,397.0,127.5,2.7,13.25,280.0,460.66,383.05
2018,4,30,7,30,369.0,152.0,2.7,13.7,312.0,483.36,398.91
2018,4,30,7,45,269.5,184.0,2.7,14.15,308.5,434.95,357.15
2018,4,30,8,0,170.0,216.0,2.7,14.6,305.0,377.13,307.71
2018,4,30,8,15,148.0,244.0,2.7,14.9,327.0,392.25,317.73
2018,4,30,8,30,126.0,272.0,2.7,15.2,349.0,405.12,325.5
2018,4,30,8,45,129.0,291.5,2.7,15.5,375.0,429.7,343.15
2018,4,30,9,0,132.0,311.0,2.7,15.8,401.0,453.68,360.09
2018,4,30,9,15,240.0,315.0,2.75,16.05,491.0,582.66,458.96
2018,4,30,9,30,348.0,319.0,2.8,16.3,581.0,693.55,540.92
2018,4,30,9,45,397.5,317.0,2.9,16.5,629.0,759.18,587.17
2018,4,30,10,0,447.0,315.0,3.0,16.7,677.0,805.45,619.75
2018,4,30,10,15,471.5,320.5,3.05,16.9,713.5,832.03,637.38
2018,4,30,10,30,496.0,326.0,3.1,17.1,750.0,855.94,653.22
2018,4,30,10,45,459.0,349.5,3.15,17.3,749.0,833.63,635.34
2018,4,30,11,0,422.0,373.0,3.2,17.5,748.0,808.88,616.16
2018,4,30,11,15,390.0,390.5,3.25,17.55,741.0,767.95,586.47
2018,4,30,11,30,358.0,408.0,3.3,17.6,734.0,740.9,566.24
2018,4,30,11,45,488.5,345.5,3.35,17.7,793.0,798.64,610.41
2018,4,30,12,0,619.0,283.0,3.4,17.8,852.0,837.09,639.96
2018,4,30,12,15,631.0,275.0,3.45,17.85,854.0,813.71,623.21
2018,4,30,12,30,643.0,267.0,3.5,17.9,856.0,787.25,604.52
2018,4,30,12,45,761.5,202.5,3.55,17.95,892.0,791.13,609.47
2018,4,30,13,0,880.0,138.0,3.6,18.0,928.0,774.12,598.94
2018,4,30,13,15,875.0,137.5,3.65,18.0,910.0,727.93,564.31
2018,4,30,13,30,870.0,137.0,3.7,18.0,892.0,679.74,527.54
2018,4,30,13,45,863.0,135.5,3.75,18.0,866.5,627.79,486.99
2018,4,30,14,0,856.0,134.0,3.8,18.0,841.0,574.49,444.22
2018,4,30,14,15,847.0,132.0,3.85,17.9,809.5,518.44,398.22
2018,4,30,14,30,838.0,130.0,3.9,17.8,778.0,460.79,349.55
2018,4,30,14,45,826.5,127.0,3.9,17.75,740.0,401.12,297.85
2018,4,30,15,0,815.0,124.0,3.9,17.7,702.0,341.68,245.33
2018,4,30,15,15,799.5,121.0,3.9,17.7,659.0,281.77,192.45
2018,4,30,15,30,784.0,118.0,3.9,17.7,616.0,223.12,142.43
2018,4,30,15,45,765.5,113.5,3.9,17.4,569.5,164.52,98.17
2018,4,30,16,0,747.0,109.0,3.9,17.1,523.0,101.27,62.04
2018,4,30,16,15,722.5,104.0,3.9,16.85,473.5,72.64,57.99
2018,4,30,16,30,698.0,99.0,3.9,16.6,424.0,70.67,56.55
2018,4,30,16,45,663.5,93.5,3.85,16.3,373.0,68.11,54.56
2018,4,30,17,0,629.0,88.0,3.8,16.0,322.0,65.45,52.44
2018,4,30,17,15,579.5,81.0,3.7,15.45,271.0,61.42,49.07
2018,4,30,17,30,530.0,74.0,3.6,14.9,220.0,57.29,45.48
2018,4,30,17,45,459.5,65.0,3.55,14.4,172.5,51.27,40.02
2018,4,30,18,0,389.0,56.0,3.5,13.9,125.0,45.15,34.23
2018,4,30,18,15,285.5,44.5,3.45,13.35,86.0,34.25,23.92
2018,4,30,18,30,182.0,33.0,3.4,12.8,47.0,25.53,12.43
2018,4,30,18,45,101.5,19.0,3.35,12.25,26.0,16.22,0.0
2018,4,30,19,0,21.0,5.0,3.3,11.7,5.0,0.0,0.0
2018,4,30,19,15,10.5,2.5,3.25,11.45,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,5,15,26.5,9.5,1.9,8.55,11.0,16.28,0.0
2018,5,1,5,30,53.0,19.0,2.2,9.3,22.0,47.05,0.0
2018,5,1,5,45,126.0,35.0,2.55,10.05,51.0,107.12,78.11
2018,5,1,6,0,199.0,51.0,2.9,10.8,80.0,177.04,142.84
2018,5,1,6,15,230.5,67.5,2.9,11.45,114.0,211.91,175.6
2018,5,1,6,30,262.0,84.0,2.9,12.1,148.0,260.47,218.46
2018,5,1,6,45,238.5,106.0,2.85,12.75,175.0,283.38,237.88
2018,5,1,7,0,215.0,128.0,2.8,13.4,202.0,303.0,253.37
2018,5,1,7,15,338.0,132.0,2.75,14.0,270.0,421.93,350.87
2018,5,1,7,30,461.0,136.0,2.7,14.6,338.0,536.05,440.71
2018,5,1,7,45,595.5,122.0,2.65,15.25,415.5,656.25,531.59
2018,5,1,8,0,730.0,108.0,2.6,15.9,493.0,775.75,615.75
2018,5,1,8,15,754.0,111.0,2.65,16.45,541.5,818.38,642.57
2018,5,1,8,30,778.0,114.0,2.7,17.0,590.0,864.49,672.03
2018,5,1,8,45,797.5,116.0,2.7,17.5,635.0,903.25,695.58
2018,5,1,9,0,817.0,118.0,2.7,18.0,680.0,939.45,717.09
2018,5,1,9,15,834.5,118.5,2.75,18.45,721.0,969.16,734.56
2018,5,1,9,30,852.0,119.0,2.8,18.9,762.0,995.72,749.88
2018,5,1,9,45,870.5,116.0,2.8,19.35,798.5,1003.7,752.32
2018,5,1,10,0,889.0,113.0,2.8,19.8,835.0,1020.51,760.93
2018,5,1,10,15,897.0,113.5,2.8,20.15,862.5,1026.84,762.88
2018,5,1,10,30,905.0,114.0,2.8,20.5,890.0,1029.29,762.5
2018,5,1,10,45,911.5,114.0,2.85,20.85,911.5,1025.79,758.88
2018,5,1,11,0,918.0,114.0,2.9,21.2,933.0,1018.33,752.83
2018,5,1,11,15,920.5,115.0,2.85,21.45,946.0,1004.06,741.86
2018,5,1,11,30,923.0,116.0,2.8,21.7,959.0,985.95,728.56
2018,5,1,11,45,924.5,115.5,2.8,22.0,964.0,961.76,711.69
2018,5,1,12,0,926.0,115.0,2.8,22.3,969.0,934.03,692.56
2018,5,1,12,15,926.5,114.5,2.85,22.45,966.5,902.0,671.38
2018,5,1,12,30,927.0,114.0,2.9,22.6,964.0,866.74,647.92
2018,5,1,12,45,908.0,122.5,2.95,22.75,947.5,821.07,617.19
2018,5,1,13,0,889.0,131.0,3.0,22.9,931.0,773.68,584.54
2018,5,1,13,15,778.5,187.5,3.1,22.95,878.0,707.89,535.54
2018,5,1,13,30,668.0,244.0,3.2,23.0,825.0,643.47,487.02
2018,5,1,13,45,633.0,255.0,3.3,23.05,793.0,591.12,447.64
2018,5,1,14,0,598.0,266.0,3.4,23.1,761.0,540.58,408.69
2018,5,1,14,15,568.0,265.0,3.55,22.9,721.0,485.66,366.3
2018,5,1,14,30,538.0,264.0,3.7,22.7,681.0,432.89,324.57
2018,5,1,14,45,611.0,219.5,3.85,22.55,671.0,388.8,286.78
2018,5,1,15,0,684.0,175.0,4.0,22.4,661.0,335.23,239.53
2018,5,1,15,15,593.5,190.5,4.0,22.4,594.0,277.62,193.16
2018,5,1,15,30,503.0,206.0,4.0,22.4,527.0,229.18,156.42
2018,5,1,15,45,376.5,220.0,4.3,21.55,450.0,192.02,134.34
2018,5,1,16,0,250.0,234.0,4.6,20.7,373.0,163.66,122.55
2018,5,1,16,15,280.0,207.0,4.8,19.95,349.0,137.92,113.0
2018,5,1,16,30,310.0,180.0,5.0,19.2,325.0,123.44,101.37
2018,5,1,16,45,360.5,148.0,5.15,18.5,297.5,100.73,82.38
2018,5,1,17,0,411.0,116.0,5.3,17.8,270.0,81.79,66.33
2018,5,1,17,15,409.5,99.0,5.35,16.9,233.0,71.44,57.6
2018,5,1,17,30,408.0,82.0,5.4,16.0,196.0,60.54,48.15
2018,5,1,17,45,381.0,68.0,5.45,15.1,157.0,51.07,39.73
2018,5,1,18,0,354.0,54.0,5.5,14.2,118.0,41.23,30.75
2018,5,1,18,15,273.5,42.5,5.3,13.6,82.5,32.69,22.61
2018,5,1,18,30,193.0,31.0,5.1,13.0,47.0,24.02,11.96
2018,5,1,18,45,110.0,18.0,4.9,12.4,26.0,15.36,0.0
2018,5,1,19,0,27.0,5.0,4.7,11.8,5.0,0.0,0.0
2018,5,1,19,15,13.5,2.5,4.6,11.6,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,2,5,15,50.0,11.5,2.05,11.0,14.0,25.23,0.0
2018,5,2,5,30,100.0,23.0,2.1,11.2,28.0,70.57,0.0
2018,5,2,5,45,203.5,39.0,2.15,11.4,64.5,154.64,115.29
2018,5,2,6,0,307.0,55.0,2.2,11.6,101.0,233.58,188.52
2018,5,2,6,15,386.5,66.0,2.15,11.8,147.0,305.19,252.22
2018,5,2,6,30,466.0,77.0,2.1,12.0,193.0,384.96,320.82
2018,5,2,6,45,522.5,84.5,2.05,12.25,243.0,458.87,382.09
2018,5,2,7,0,579.0,92.0,2.0,12.5,293.0,532.86,441.09
2018,5,2,7,15,620.5,98.0,1.95,12.95,344.5,597.37,490.06
2018,5,2,7,30,662.0,104.0,1.9,13.4,396.0,663.24,537.57
2018,5,2,7,45,694.0,108.5,1.85,13.8,447.0,720.52,576.57
2018,5,2,8,0,726.0,113.0,1.8,14.2,498.0,777.5,614.2
2018,5,2,8,15,751.0,115.5,1.75,14.85,546.5,825.21,643.6
2018,5,2,8,30,776.0,118.0,1.7,15.5,595.0,866.21,667.65
2018,5,2,8,45,798.5,118.5,1.7,16.15,640.5,906.01,690.99
2018,5,2,9,0,821.0,119.0,1.7,16.8,686.0,943.35,712.28
2018,5,2,9,15,836.0,120.0,1.7,17.35,726.0,971.2,727.27
2018,5,2,9,30,851.0,121.0,1.7,17.9,766.0,995.82,740.14
2018,5,2,9,45,865.0,120.5,1.75,18.45,801.0,1001.82,741.59
2018,5,2,10,0,879.0,120.0,1.8,19.0,836.0,1016.67,749.14
2018,5,2,10,15,886.0,121.0,1.95,19.4,863.0,1022.39,752.52
2018,5,2,10,30,893.0,122.0,2.1,19.8,890.0,1024.24,753.55
2018,5,2,10,45,899.0,121.5,2.2,20.15,910.0,1019.7,750.04
2018,5,2,11,0,905.0,121.0,2.3,20.5,930.0,1011.27,744.15
2018,5,2,11,15,908.5,121.0,2.5,20.8,943.0,997.05,735.76
2018,5,2,11,30,912.0,121.0,2.7,21.1,956.0,979.06,724.78
2018,5,2,11,45,914.0,121.0,2.9,21.35,961.5,955.98,710.44
2018,5,2,12,0,916.0,121.0,3.1,21.6,967.0,929.36,693.57
2018,5,2,12,15,917.0,119.5,3.25,21.75,964.5,897.11,672.61
2018,5,2,12,30,918.0,118.0,3.4,21.9,962.0,861.65,649.27
2018,5,2,12,45,919.5,115.5,3.55,22.0,953.0,822.64,623.34
2018,5,2,13,0,921.0,113.0,3.7,22.1,944.0,780.68,595.02
2018,5,2,13,15,918.0,112.0,3.8,22.1,926.5,734.07,560.97
2018,5,2,13,30,915.0,111.0,3.9,22.1,909.0,685.17,524.27
2018,5,2,13,45,909.5,110.0,3.95,22.1,884.0,632.71,483.74
2018,5,2,14,0,904.0,109.0,4.0,22.1,859.0,578.63,440.77
2018,5,2,14,15,896.0,107.0,4.05,21.95,827.0,521.16,394.15
2018,5,2,14,30,888.0,105.0,4.1,21.8,795.0,462.83,345.34
2018,5,2,14,45,877.0,103.5,4.15,21.65,757.0,403.17,294.1
2018,5,2,15,0,866.0,102.0,4.2,21.5,719.0,343.48,241.76
2018,5,2,15,15,852.0,99.5,4.2,21.5,676.0,282.56,188.33
2018,5,2,15,30,838.0,97.0,4.2,21.5,633.0,215.94,132.37
2018,5,2,15,45,820.5,94.5,4.35,20.8,586.5,155.89,87.8
2018,5,2,16,0,803.0,92.0,4.5,20.1,540.0,97.76,57.47
2018,5,2,16,15,779.0,88.5,4.55,19.6,490.0,68.99,54.2
2018,5,2,16,30,755.0,85.0,4.6,19.1,440.0,67.43,53.17
2018,5,2,16,45,721.5,80.5,4.6,18.6,388.0,64.92,51.27
2018,5,2,17,0,688.0,76.0,4.6,18.1,336.0,57.14,44.71
2018,5,2,17,15,641.5,71.0,4.45,17.45,284.5,54.22,42.34
2018,5,2,17,30,595.0,66.0,4.3,16.8,233.0,51.28,39.85
2018,5,2,17,45,525.5,59.0,4.15,16.15,184.0,46.57,35.62
2018,5,2,18,0,456.0,52.0,4.0,15.5,135.0,41.85,31.16
2018,5,2,18,15,351.5,42.0,3.85,14.9,94.0,34.34,23.97
2018,5,2,18,30,247.0,32.0,3.7,14.3,53.0,24.9,13.06
2018,5,2,18,45,143.0,20.0,3.5,13.75,30.0,17.07,0.0
2018,5,2,19,0,39.0,8.0,3.3,13.2,7.0,0.0,0.0
2018,5,2,19,15,19.5,4.0,3.25,13.0,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,3,5,15,36.0,9.0,2.65,10.1,11.0,18.77,0.0
2018,5,3,5,30,72.0,18.0,2.9,10.6,22.0,52.42,0.72
2018,5,3,5,45,102.0,34.0,3.2,11.1,46.0,93.6,69.01
2018,5,3,6,0,132.0,50.0,3.5,11.6,70.0,131.28,105.08
2018,5,3,6,15,108.5,57.0,3.5,12.0,77.5,131.25,107.3
2018,5,3,6,30,85.0,64.0,3.5,12.4,85.0,118.95,97.81
2018,5,3,6,45,42.5,60.0,3.55,12.8,70.5,80.99,65.07
2018,5,3,7,0,0.0,56.0,3.6,13.2,56.0,46.35,34.28
2018,5,3,7,15,0.0,67.5,3.55,13.55,67.5,55.95,42.37
2018,5,3,7,30,0.0,79.0,3.5,13.9,79.0,65.57,50.33
2018,5,3,7,45,0.0,95.5,3.5,14.3,95.5,80.11,62.32
2018,5,3,8,0,0.0,112.0,3.5,14.7,112.0,94.79,74.27
2018,5,3,8,15,0.5,129.5,3.55,15.1,130.0,110.87,87.25
2018,5,3,8,30,1.0,147.0,3.6,15.5,148.0,127.0,100.12
2018,5,3,8,45,19.0,188.0,3.6,15.9,201.5,181.59,144.87
2018,5,3,9,0,37.0,229.0,3.6,16.3,255.0,252.88,201.97
2018,5,3,9,15,57.5,276.0,3.65,16.6,318.5,320.73,255.22
2018,5,3,9,30,78.0,323.0,3.7,16.9,382.0,388.89,307.59
2018,5,3,9,45,182.0,337.0,3.8,17.2,483.5,524.79,413.2
2018,5,3,10,0,286.0,351.0,3.9,17.5,585.0,660.69,514.8
2018,5,3,10,15,526.5,268.5,3.95,17.75,716.0,830.73,642.24
2018,5,3,10,30,767.0,186.0,4.0,18.0,847.0,976.34,744.68
2018,5,3,10,45,843.0,151.5,4.05,18.3,893.5,1007.06,763.28
2018,5,3,11,0,919.0,117.0,4.1,18.6,940.0,1019.56,770.38
2018,5,3,11,15,923.0,117.0,4.1,18.75,953.5,1005.65,759.9
2018,5,3,11,30,927.0,117.0,4.1,18.9,967.0,987.89,747.12
2018,5,3,11,45,930.5,116.0,4.15,19.1,973.5,964.94,731.07
2018,5,3,12,0,934.0,115.0,4.2,19.3,980.0,938.35,712.58
2018,5,3,12,15,935.0,114.5,4.25,19.4,978.0,906.54,690.75
2018,5,3,12,30,936.0,114.0,4.3,19.5,976.0,871.44,666.56
2018,5,3,12,45,936.0,112.0,4.3,19.6,966.0,831.1,638.36
2018,5,3,13,0,936.0,110.0,4.3,19.7,956.0,787.86,607.95
2018,5,3,13,15,932.0,109.5,4.35,19.75,938.0,740.4,572.52
2018,5,3,13,30,928.0,109.0,4.4,19.8,920.0,690.71,534.48
2018,5,3,13,45,908.5,114.5,4.4,19.85,890.0,634.75,490.45
2018,5,3,14,0,889.0,120.0,4.4,19.9,860.0,578.38,445.01
2018,5,3,14,15,881.0,118.0,4.4,19.85,828.0,521.67,398.26
2018,5,3,14,30,873.0,116.0,4.4,19.8,796.0,464.12,349.43
2018,5,3,14,45,840.0,121.5,4.4,19.7,750.0,399.36,294.25
2018,5,3,15,0,807.0,127.0,4.4,19.6,704.0,339.49,242.16
2018,5,3,15,15,789.5,121.0,4.4,19.6,657.5,277.58,188.15
2018,5,3,15,30,772.0,115.0,4.4,19.6,611.0,217.24,137.25
2018,5,3,15,45,777.0,106.5,4.3,19.25,573.5,159.39,92.96
2018,5,3,16,0,782.0,98.0,4.2,18.9,536.0,100.75,60.74
2018,5,3,16,15,762.5,93.5,4.1,18.5,488.0,72.28,57.27
2018,5,3,16,30,743.0,89.0,4.0,18.1,440.0,70.19,55.76
2018,5,3,16,45,707.0,85.0,3.95,17.7,388.0,62.39,49.23
2018,5,3,17,0,671.0,81.0,3.9,17.3,336.0,60.51,47.81
2018,5,3,17,15,629.5,73.5,3.8,16.65,284.5,55.92,43.98
2018,5,3,17,30,588.0,66.0,3.7,16.0,233.0,51.16,39.87
2018,5,3,17,45,517.0,59.5,3.6,15.35,184.5,46.85,36.0
2018,5,3,18,0,446.0,53.0,3.5,14.7,136.0,42.56,31.93
2018,5,3,18,15,337.5,43.0,3.45,14.1,94.5,35.08,24.75
2018,5,3,18,30,229.0,33.0,3.4,13.5,53.0,25.61,14.1
2018,5,3,18,45,135.0,20.0,3.4,12.9,30.0,17.07,0.0
2018,5,3,19,0,41.0,7.0,3.4,12.3,7.0,5.97,0.0
2018,5,3,19,15,20.5,3.5,3.4,12.05,3.5,0.0,0.0
