Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,18,15,330.0,51.5,4.15,14.6,108.5,39.4,28.89
2018,5,13,18,30,260.0,41.0,3.9,14.1,71.0,31.61,21.13
2018,5,13,18,45,161.5,27.5,3.65,13.65,43.0,21.34,5.1
2018,5,13,19,0,63.0,14.0,3.4,13.2,15.0,11.95,0.0
2018,5,13,19,15,31.5,7.0,3.35,12.95,7.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,4,45,9.0,3.0,2.85,10.45,3.0,0.0,0.0
2018,5,14,5,0,18.0,6.0,2.8,10.5,6.0,9.61,0.0
2018,5,14,5,15,38.0,13.0,2.9,10.8,15.5,28.81,0.0
2018,5,14,5,30,58.0,20.0,3.0,11.1,25.0,49.86,31.32
2018,5,14,5,45,76.0,29.5,3.1,11.4,40.5,70.75,53.28
2018,5,14,6,0,94.0,39.0,3.2,11.7,56.0,93.69,74.54
2018,5,14,6,15,66.0,47.0,3.15,12.1,61.0,83.93,67.22
2018,5,14,6,30,38.0,55.0,3.1,12.5,66.0,71.04,56.29
2018,5,14,6,45,29.5,82.5,3.1,12.95,92.0,94.78,76.45
2018,5,14,7,0,21.0,110.0,3.1,13.4,118.0,118.02,95.68
2018,5,14,7,15,47.0,140.5,3.05,13.9,161.5,168.89,138.52
2018,5,14,7,30,73.0,171.0,3.0,14.4,205.0,221.85,182.15
2018,5,14,7,45,76.0,185.5,3.0,14.9,224.5,240.24,196.25
2018,5,14,8,0,79.0,200.0,3.0,15.4,244.0,258.65,210.21
2018,5,14,8,15,55.5,218.5,3.05,15.85,251.0,258.17,207.97
2018,5,14,8,30,32.0,237.0,3.1,16.3,258.0,256.02,204.41
2018,5,14,8,45,44.5,265.5,3.1,16.8,296.5,296.33,235.7
2018,5,14,9,0,57.0,294.0,3.1,17.3,335.0,336.79,266.45
2018,5,14,9,15,109.0,325.0,3.2,17.7,408.5,437.19,343.97
2018,5,14,9,30,161.0,356.0,3.3,18.1,482.0,519.05,405.43
2018,5,14,9,45,219.0,371.0,3.45,18.55,550.0,589.7,457.78
2018,5,14,10,0,277.0,386.0,3.6,19.0,618.0,678.89,522.2
2018,5,14,10,15,468.5,312.5,3.75,19.3,719.5,806.43,617.34
2018,5,14,10,30,660.0,239.0,3.9,19.6,821.0,920.36,700.13
2018,5,14,10,45,763.0,189.5,4.05,19.9,876.5,952.31,720.99
2018,5,14,11,0,866.0,140.0,4.2,20.2,932.0,976.31,736.62
2018,5,14,11,15,869.5,139.5,4.3,20.35,944.0,961.99,726.36
2018,5,14,11,30,873.0,139.0,4.4,20.5,956.0,944.13,713.96
2018,5,14,11,45,874.5,139.5,4.55,20.65,961.5,921.88,699.33
2018,5,14,12,0,876.0,140.0,4.7,20.8,967.0,896.34,682.34
2018,5,14,12,15,874.5,140.5,4.8,20.8,964.0,865.11,661.31
2018,5,14,12,30,873.0,141.0,4.9,20.8,961.0,831.04,638.13
2018,5,14,12,45,869.0,142.0,5.0,20.8,950.5,792.76,611.75
2018,5,14,13,0,865.0,143.0,5.1,20.8,940.0,752.12,581.98
2018,5,14,13,15,861.5,140.5,5.15,20.65,922.0,706.88,548.03
2018,5,14,13,30,858.0,138.0,5.2,20.5,904.0,659.66,511.75
2018,5,14,13,45,853.0,137.0,5.25,20.35,880.5,610.88,473.26
2018,5,14,14,0,848.0,136.0,5.3,20.2,857.0,560.59,432.49
2018,5,14,14,15,841.0,133.0,5.3,19.95,826.5,505.79,387.13
2018,5,14,14,30,834.0,130.0,5.3,19.7,796.0,449.67,339.41
2018,5,14,14,45,823.5,127.5,5.35,19.45,759.5,392.16,289.45
2018,5,14,15,0,813.0,125.0,5.4,19.2,723.0,334.77,238.66
2018,5,14,15,15,798.0,123.0,5.4,19.2,681.5,277.06,187.6
2018,5,14,15,30,783.0,121.0,5.4,19.2,640.0,220.49,139.54
2018,5,14,15,45,766.5,116.5,5.35,18.45,594.5,163.36,96.98
2018,5,14,16,0,750.0,112.0,5.3,17.7,549.0,108.09,67.77
2018,5,14,16,15,723.0,108.0,5.2,17.2,499.5,74.04,59.0
2018,5,14,16,30,696.0,104.0,5.1,16.7,450.0,72.83,58.29
2018,5,14,16,45,665.5,99.0,5.05,16.2,400.5,70.81,56.84
2018,5,14,17,0,635.0,94.0,5.0,15.7,351.0,68.7,55.28
2018,5,14,17,15,566.0,91.0,4.85,15.2,296.5,67.65,54.59
2018,5,14,17,30,497.0,88.0,4.7,14.7,242.0,66.81,54.01
2018,5,14,17,45,436.0,77.0,4.6,14.15,194.0,57.48,45.74
2018,5,14,18,0,375.0,66.0,4.5,13.6,146.0,49.77,38.71
2018,5,14,18,15,313.5,54.5,4.25,13.2,109.0,41.51,30.95
2018,5,14,18,30,252.0,43.0,4.0,12.8,72.0,33.07,22.6
2018,5,14,18,45,155.5,29.0,3.8,12.35,44.0,22.47,7.04
2018,5,14,19,0,59.0,15.0,3.6,11.9,16.0,12.8,0.0
2018,5,14,19,15,29.5,7.5,3.55,11.7,8.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,15,4,45,0.0,1.0,1.85,10.45,1.0,0.0,0.0
2018,5,15,5,0,0.0,2.0,1.9,10.6,2.0,1.71,0.0
2018,5,15,5,15,13.5,8.0,2.15,11.1,9.0,12.09,0.0
2018,5,15,5,30,27.0,14.0,2.4,11.6,16.0,24.54,12.85
2018,5,15,5,45,84.5,24.5,2.65,12.1,39.0,67.36,50.39
2018,5,15,6,0,142.0,35.0,2.9,12.6,62.0,121.61,97.93
2018,5,15,6,15,111.5,37.5,2.9,13.0,62.5,104.51,84.93
2018,5,15,6,30,81.0,40.0,2.9,13.4,63.0,94.58,76.9
2018,5,15,6,45,40.5,58.0,2.85,13.8,69.5,84.58,67.8
2018,5,15,7,0,0.0,76.0,2.8,14.2,76.0,63.31,48.53
2018,5,15,7,15,2.0,108.0,2.75,14.65,109.0,93.98,74.25
2018,5,15,7,30,4.0,140.0,2.7,15.1,142.0,125.27,99.99
2018,5,15,7,45,16.5,173.5,2.6,15.55,182.5,166.88,134.09
2018,5,15,8,0,29.0,207.0,2.5,16.0,223.0,223.92,179.91
2018,5,15,8,15,112.0,237.0,2.5,16.5,307.5,344.34,276.96
2018,5,15,8,30,195.0,267.0,2.5,17.0,392.0,452.67,360.97
2018,5,15,8,45,405.5,232.0,2.5,17.45,515.5,649.8,511.14
2018,5,15,9,0,616.0,197.0,2.5,17.9,639.0,826.1,638.08
2018,5,15,9,15,727.5,160.0,2.55,18.3,709.5,902.09,687.3
2018,5,15,9,30,839.0,123.0,2.6,18.7,780.0,970.63,731.14
2018,5,15,9,45,845.0,125.5,2.7,19.1,811.0,971.62,729.69
2018,5,15,10,0,851.0,128.0,2.8,19.5,842.0,981.13,734.74
2018,5,15,10,15,857.5,129.5,2.9,19.85,868.0,986.46,737.15
2018,5,15,10,30,864.0,131.0,3.0,20.2,894.0,988.1,737.22
2018,5,15,10,45,868.0,132.0,3.15,20.55,913.0,983.06,733.39
2018,5,15,11,0,872.0,133.0,3.3,20.9,932.0,974.32,727.18
2018,5,15,11,15,874.5,133.5,3.45,21.1,944.0,960.02,717.72
2018,5,15,11,30,877.0,134.0,3.6,21.3,956.0,942.17,705.9
2018,5,15,11,45,879.0,133.5,3.8,21.5,961.0,919.51,691.1
2018,5,15,12,0,881.0,133.0,4.0,21.7,966.0,893.55,673.94
2018,5,15,12,15,881.5,132.0,4.15,21.75,963.5,862.72,653.43
2018,5,15,12,30,882.0,131.0,4.3,21.8,961.0,828.95,630.71
2018,5,15,12,45,882.5,129.0,4.45,21.85,951.5,791.51,605.33
2018,5,15,13,0,883.0,127.0,4.6,21.9,942.0,751.39,576.99
2018,5,15,13,15,878.0,126.5,4.7,21.75,924.0,706.19,543.63
2018,5,15,13,30,873.0,126.0,4.8,21.6,906.0,659.05,507.91
2018,5,15,13,45,866.5,124.5,4.9,21.45,881.0,608.51,468.61
2018,5,15,14,0,860.0,123.0,5.0,21.3,856.0,556.59,427.03
2018,5,15,14,15,851.5,122.5,5.05,21.0,826.0,503.32,383.2
2018,5,15,14,30,843.0,122.0,5.1,20.7,796.0,449.29,337.39
2018,5,15,14,45,831.5,120.0,5.15,20.4,759.0,388.96,285.54
2018,5,15,15,0,820.0,118.0,5.2,20.1,722.0,331.35,234.82
2018,5,15,15,15,761.0,132.0,5.2,20.1,667.5,274.86,186.49
2018,5,15,15,30,702.0,146.0,5.2,20.1,613.0,217.87,140.35
2018,5,15,15,45,721.0,128.5,5.2,19.1,578.5,159.99,95.8
2018,5,15,16,0,740.0,111.0,5.2,18.1,544.0,106.98,66.86
2018,5,15,16,15,723.5,105.5,5.1,17.55,498.0,72.35,57.45
2018,5,15,16,30,707.0,100.0,5.0,17.0,452.0,70.22,55.94
2018,5,15,16,45,676.0,95.0,4.95,16.45,402.5,68.08,54.38
2018,5,15,17,0,645.0,90.0,4.9,15.9,353.0,65.83,52.7
2018,5,15,17,15,602.5,84.0,4.8,15.45,303.0,62.64,50.1
2018,5,15,17,30,560.0,78.0,4.7,15.0,253.0,59.36,47.34
2018,5,15,17,45,472.5,72.0,4.55,14.55,201.0,55.67,44.08
2018,5,15,18,0,385.0,66.0,4.4,14.1,149.0,49.81,38.69
2018,5,15,18,15,314.5,54.0,4.2,13.8,110.0,41.13,30.57
2018,5,15,18,30,244.0,42.0,4.0,13.5,71.0,32.28,21.95
2018,5,15,18,45,159.0,29.0,3.85,13.2,44.5,22.46,8.06
2018,5,15,19,0,74.0,16.0,3.7,12.9,18.0,13.66,0.0
2018,5,15,19,15,37.0,8.0,3.55,12.75,9.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,16,4,45,10.0,3.5,2.15,10.7,3.5,0.0,0.0
2018,5,16,5,0,20.0,7.0,2.2,10.9,7.0,10.94,0.0
2018,5,16,5,15,76.5,20.5,2.45,11.4,27.0,51.13,0.0
2018,5,16,5,30,133.0,34.0,2.7,11.9,47.0,97.61,67.85
2018,5,16,5,45,169.5,49.5,2.95,12.4,75.5,136.84,107.22
2018,5,16,6,0,206.0,65.0,3.2,12.9,104.0,180.1,146.5
2018,5,16,6,15,222.5,81.5,3.2,13.35,135.5,217.69,180.22
2018,5,16,6,30,239.0,98.0,3.2,13.8,167.0,256.55,213.95
2018,5,16,6,45,168.5,118.5,3.2,14.25,172.0,233.84,194.63
2018,5,16,7,0,98.0,139.0,3.2,14.7,177.0,214.85,177.34
2018,5,16,7,15,83.0,144.5,3.2,15.15,179.5,212.09,174.25
2018,5,16,7,30,68.0,150.0,3.2,15.6,182.0,194.44,158.79
2018,5,16,7,45,176.0,173.5,3.15,16.05,269.5,321.96,264.23
2018,5,16,8,0,284.0,197.0,3.1,16.5,357.0,459.52,372.96
2018,5,16,8,15,401.0,200.5,3.15,16.95,447.5,592.02,474.07
2018,5,16,8,30,518.0,204.0,3.2,17.4,538.0,711.28,561.97
2018,5,16,8,45,518.5,219.0,3.2,17.8,572.5,739.31,579.1
2018,5,16,9,0,519.0,234.0,3.2,18.2,607.0,764.9,594.9
2018,5,16,9,15,543.5,239.5,3.25,18.45,649.0,800.94,619.23
2018,5,16,9,30,568.0,245.0,3.3,18.7,691.0,835.1,641.92
2018,5,16,9,45,559.0,261.0,3.4,19.0,715.0,845.22,646.97
2018,5,16,10,0,550.0,277.0,3.5,19.3,739.0,852.25,650.11
2018,5,16,10,15,542.5,294.5,3.55,19.45,762.0,859.21,653.37
2018,5,16,10,30,535.0,312.0,3.6,19.6,785.0,863.08,654.56
2018,5,16,10,45,652.0,255.5,3.6,19.75,845.0,916.54,693.54
2018,5,16,11,0,769.0,199.0,3.6,19.9,905.0,951.38,717.02
2018,5,16,11,15,827.0,170.0,3.55,20.0,938.0,962.13,723.0
2018,5,16,11,30,885.0,141.0,3.5,20.1,971.0,954.69,716.95
2018,5,16,11,45,810.0,178.5,3.45,20.25,941.5,909.88,685.59
2018,5,16,12,0,735.0,216.0,3.4,20.4,912.0,859.07,649.98
2018,5,16,12,15,733.0,216.5,3.45,20.5,909.0,828.94,628.85
2018,5,16,12,30,731.0,217.0,3.5,20.6,906.0,796.28,605.51
2018,5,16,12,45,771.0,194.0,3.5,20.7,913.5,768.34,585.95
2018,5,16,13,0,811.0,171.0,3.5,20.8,921.0,741.61,566.53
2018,5,16,13,15,679.0,232.5,3.6,20.8,852.5,665.36,508.9
2018,5,16,13,30,547.0,294.0,3.7,20.8,784.0,593.92,454.41
2018,5,16,13,45,561.5,276.0,3.75,20.8,767.0,554.06,424.15
2018,5,16,14,0,576.0,258.0,3.8,20.8,750.0,511.1,390.49
2018,5,16,14,15,601.5,235.0,3.85,20.65,732.0,468.38,356.08
2018,5,16,14,30,627.0,212.0,3.9,20.5,714.0,422.21,317.67
2018,5,16,14,45,566.0,226.5,4.0,20.35,664.0,369.34,274.31
2018,5,16,15,0,505.0,241.0,4.1,20.2,614.0,322.36,235.73
2018,5,16,15,15,471.5,239.5,4.1,20.2,572.0,276.65,197.87
2018,5,16,15,30,438.0,238.0,4.1,20.2,530.0,234.55,164.34
2018,5,16,15,45,507.5,200.0,4.15,19.65,515.5,184.67,123.86
2018,5,16,16,0,577.0,162.0,4.2,19.1,501.0,126.38,85.75
2018,5,16,16,15,653.0,130.0,4.2,18.7,482.0,87.27,69.98
2018,5,16,16,30,729.0,98.0,4.2,18.3,463.0,69.14,54.68
2018,5,16,16,45,699.5,93.0,4.2,17.9,412.5,66.93,53.05
2018,5,16,17,0,670.0,88.0,4.2,17.5,362.0,64.62,51.29
2018,5,16,17,15,629.5,82.0,4.15,16.95,311.5,61.35,48.66
2018,5,16,17,30,589.0,76.0,4.1,16.4,261.0,57.99,45.86
2018,5,16,17,45,533.5,68.5,4.05,15.9,213.0,53.23,41.68
2018,5,16,18,0,478.0,61.0,4.0,15.4,165.0,48.37,37.23
2018,5,16,18,15,391.5,51.5,3.8,14.85,122.0,41.54,30.83
2018,5,16,18,30,305.0,42.0,3.6,14.3,79.0,32.48,22.13
2018,5,16,18,45,199.0,29.0,3.4,13.75,49.0,22.54,8.97
2018,5,16,19,0,93.0,16.0,3.2,13.2,19.0,13.66,0.0
2018,5,16,19,15,46.5,8.0,3.1,12.95,9.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,17,4,45,19.0,4.0,1.65,10.05,4.0,0.0,0.0
2018,5,17,5,0,38.0,8.0,1.7,10.3,8.0,16.25,0.0
2018,5,17,5,15,131.5,22.0,2.05,11.0,33.0,74.42,0.0
2018,5,17,5,30,225.0,36.0,2.4,11.7,58.0,141.59,101.13
2018,5,17,5,45,319.0,47.0,2.7,12.4,98.0,205.59,162.37
2018,5,17,6,0,413.0,58.0,3.0,13.1,138.0,283.81,231.3
2018,5,17,6,15,478.0,66.0,3.05,13.7,184.5,351.5,290.45
2018,5,17,6,30,543.0,74.0,3.1,14.3,231.0,424.68,352.2
2018,5,17,6,45,589.5,79.5,3.15,14.9,280.5,488.39,404.25
2018,5,17,7,0,636.0,85.0,3.2,15.5,330.0,554.74,456.48
2018,5,17,7,15,669.0,89.5,3.15,16.05,379.5,612.33,499.87
2018,5,17,7,30,702.0,94.0,3.1,16.6,429.0,670.49,541.22
2018,5,17,7,45,727.0,97.5,3.05,17.15,477.5,717.65,572.89
2018,5,17,8,0,752.0,101.0,3.0,17.7,526.0,767.58,605.85
2018,5,17,8,15,770.5,104.5,3.0,18.15,572.0,810.61,633.58
2018,5,17,8,30,789.0,108.0,3.0,18.6,618.0,851.67,659.49
2018,5,17,8,45,804.5,110.5,2.95,19.05,661.0,886.57,680.38
2018,5,17,9,0,820.0,113.0,2.9,19.5,704.0,918.81,699.17
2018,5,17,9,15,832.5,114.5,2.95,19.9,742.0,932.87,706.31
2018,5,17,9,30,845.0,116.0,3.0,20.3,780.0,954.72,718.97
2018,5,17,9,45,856.0,115.5,3.0,20.7,812.5,969.7,726.55
2018,5,17,10,0,867.0,115.0,3.0,21.1,845.0,981.23,731.92
2018,5,17,10,15,873.0,117.0,3.1,21.45,871.5,986.79,734.4
2018,5,17,10,30,879.0,119.0,3.2,21.8,898.0,988.59,734.53
2018,5,17,10,45,882.5,120.0,3.3,22.2,916.5,983.18,729.86
2018,5,17,11,0,886.0,121.0,3.4,22.6,935.0,974.03,722.86
2018,5,17,11,15,888.5,121.5,3.5,22.8,947.0,959.77,713.1
2018,5,17,11,30,891.0,122.0,3.6,23.0,959.0,941.9,701.01
2018,5,17,11,45,891.5,122.5,3.75,23.25,963.5,918.74,685.54
2018,5,17,12,0,892.0,123.0,3.9,23.5,968.0,892.28,667.8
2018,5,17,12,15,893.0,121.5,4.05,23.5,965.5,861.34,647.53
2018,5,17,12,30,894.0,120.0,4.2,23.5,963.0,827.4,625.02
2018,5,17,12,45,895.5,117.0,4.4,23.55,954.0,789.69,599.72
2018,5,17,13,0,897.0,114.0,4.6,23.6,945.0,749.19,571.82
2018,5,17,13,15,893.5,113.0,4.75,23.45,927.5,704.3,539.08
2018,5,17,13,30,890.0,112.0,4.9,23.3,910.0,657.3,503.8
2018,5,17,13,45,885.0,111.0,5.05,23.15,886.0,607.51,465.3
2018,5,17,14,0,880.0,110.0,5.2,23.0,862.0,556.14,424.32
2018,5,17,14,15,872.5,108.5,5.3,22.75,831.5,501.84,379.81
2018,5,17,14,30,865.0,107.0,5.4,22.5,801.0,446.68,333.2
2018,5,17,14,45,855.5,104.5,5.5,22.2,764.5,389.44,283.74
2018,5,17,15,0,846.0,102.0,5.6,21.9,728.0,332.05,233.2
2018,5,17,15,15,833.0,100.0,5.6,21.9,687.0,274.29,182.23
2018,5,17,15,30,820.0,98.0,5.6,21.9,646.0,210.15,128.32
2018,5,17,15,45,804.0,95.0,5.6,21.05,601.0,152.33,85.54
2018,5,17,16,0,788.0,92.0,5.6,20.2,556.0,96.22,56.28
2018,5,17,16,15,766.5,89.5,5.55,19.7,508.5,68.55,53.67
2018,5,17,16,30,745.0,87.0,5.5,19.2,461.0,67.8,53.33
2018,5,17,16,45,715.0,83.0,5.4,18.7,411.0,65.78,51.88
2018,5,17,17,0,685.0,79.0,5.3,18.2,361.0,58.36,45.66
2018,5,17,17,15,645.0,74.0,5.15,17.65,311.0,55.57,43.44
2018,5,17,17,30,605.0,69.0,5.0,17.1,261.0,52.71,41.07
2018,5,17,17,45,546.0,63.5,4.85,16.55,213.0,49.27,38.08
2018,5,17,18,0,487.0,58.0,4.7,16.0,165.0,45.85,34.93
2018,5,17,18,15,400.0,49.5,4.55,15.55,122.5,39.77,29.21
2018,5,17,18,30,313.0,41.0,4.4,15.1,80.0,33.65,23.11
2018,5,17,18,45,202.5,29.0,4.2,14.7,50.0,22.54,9.64
2018,5,17,19,0,92.0,17.0,4.0,14.3,20.0,14.51,0.0
2018,5,17,19,15,46.0,8.5,3.95,14.05,10.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,18,4,45,17.0,4.5,2.85,11.75,4.5,0.0,0.0
2018,5,18,5,0,34.0,9.0,2.9,11.9,9.0,16.09,0.0
2018,5,18,5,15,124.5,23.5,3.1,12.3,34.0,74.28,0.0
2018,5,18,5,30,215.0,38.0,3.3,12.7,59.0,139.98,100.61
2018,5,18,5,45,268.5,49.5,3.5,13.1,91.5,186.94,147.51
2018,5,18,6,0,322.0,61.0,3.7,13.5,124.0,240.25,195.93
2018,5,18,6,15,320.5,78.0,3.75,13.95,156.0,276.42,228.91
2018,5,18,6,30,319.0,95.0,3.8,14.4,188.0,311.64,259.6
2018,5,18,6,45,372.5,107.0,3.85,14.85,236.0,374.95,312.49
2018,5,18,7,0,426.0,119.0,3.9,15.3,284.0,442.41,367.17
2018,5,18,7,15,550.0,111.0,3.85,15.75,355.0,549.8,452.61
2018,5,18,7,30,674.0,103.0,3.8,16.2,426.0,658.84,535.96
2018,5,18,7,45,645.5,122.5,3.8,16.6,459.0,683.95,551.81
2018,5,18,8,0,617.0,142.0,3.8,17.0,492.0,704.11,564.22
2018,5,18,8,15,708.5,125.0,3.8,17.5,559.0,783.54,619.94
2018,5,18,8,30,800.0,108.0,3.8,18.0,626.0,860.48,671.96
2018,5,18,8,45,816.0,109.0,3.75,18.5,668.5,894.36,692.11
2018,5,18,9,0,832.0,110.0,3.7,19.0,711.0,925.56,710.44
2018,5,18,9,15,844.5,111.5,3.7,19.4,749.5,940.02,717.63
2018,5,18,9,30,857.0,113.0,3.7,19.8,788.0,962.04,730.19
2018,5,18,9,45,869.0,112.5,3.75,20.2,821.5,978.11,738.95
2018,5,18,10,0,881.0,112.0,3.8,20.6,855.0,990.7,745.45
2018,5,18,10,15,888.5,112.5,3.8,20.95,881.5,996.25,747.14
2018,5,18,10,30,896.0,113.0,3.8,21.3,908.0,998.03,746.46
2018,5,18,10,45,901.5,113.0,3.85,21.6,928.0,993.55,742.21
2018,5,18,11,0,907.0,113.0,3.9,21.9,948.0,985.26,735.56
2018,5,18,11,15,909.5,113.5,4.0,22.15,960.0,970.82,725.37
2018,5,18,11,30,912.0,114.0,4.1,22.4,972.0,952.71,712.79
2018,5,18,11,45,913.5,114.0,4.2,22.6,977.0,929.67,697.05
2018,5,18,12,0,915.0,114.0,4.3,22.8,982.0,903.21,678.99
2018,5,18,12,15,912.0,116.0,4.4,22.8,979.0,871.47,657.77
2018,5,18,12,30,909.0,118.0,4.5,22.8,976.0,836.8,634.56
2018,5,18,12,45,902.0,120.0,4.65,22.8,964.0,796.34,607.45
2018,5,18,13,0,895.0,122.0,4.8,22.8,952.0,753.62,577.46
2018,5,18,13,15,892.0,121.5,4.9,22.65,935.5,709.53,544.89
2018,5,18,13,30,889.0,121.0,5.0,22.5,919.0,663.27,509.81
2018,5,18,13,45,760.5,185.5,5.1,22.3,855.0,595.82,456.98
2018,5,18,14,0,632.0,250.0,5.2,22.1,791.0,533.39,407.69
2018,5,18,14,15,650.0,232.0,5.2,21.8,771.0,488.03,371.06
2018,5,18,14,30,668.0,214.0,5.2,21.5,751.0,439.91,330.92
2018,5,18,14,45,645.5,212.5,5.25,21.2,712.0,386.75,286.35
2018,5,18,15,0,623.0,211.0,5.3,20.9,673.0,335.47,242.72
2018,5,18,15,15,673.5,175.5,5.3,20.9,649.0,279.32,192.57
2018,5,18,15,30,724.0,140.0,5.3,20.9,625.0,217.42,138.58
2018,5,18,15,45,693.0,138.0,5.35,20.0,576.0,163.38,99.25
2018,5,18,16,0,662.0,136.0,5.4,19.1,527.0,113.0,72.87
2018,5,18,16,15,648.0,126.0,5.4,18.6,481.5,84.29,67.47
2018,5,18,16,30,634.0,116.0,5.4,18.1,436.0,79.72,63.89
2018,5,18,16,45,651.5,102.0,5.45,17.55,400.0,72.39,57.87
2018,5,18,17,0,669.0,88.0,5.5,17.0,364.0,64.47,51.25
2018,5,18,17,15,627.5,82.5,5.35,16.5,314.0,61.56,48.93
2018,5,18,17,30,586.0,77.0,5.2,16.0,264.0,58.59,46.46
2018,5,18,17,45,528.0,70.0,5.1,15.45,216.0,54.23,42.66
2018,5,18,18,0,470.0,63.0,5.0,14.9,168.0,49.82,38.62
2018,5,18,18,15,384.0,53.5,4.85,14.5,125.0,43.06,32.26
2018,5,18,18,30,298.0,44.0,4.7,14.1,82.0,33.93,23.52
2018,5,18,18,45,192.0,30.5,4.5,13.7,51.0,23.65,11.08
2018,5,18,19,0,86.0,17.0,4.3,13.3,20.0,14.51,0.0
2018,5,18,19,15,43.0,8.5,4.25,13.1,10.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,19,4,45,14.5,4.5,4.3,11.75,4.5,0.0,0.0
2018,5,19,5,0,29.0,9.0,4.3,11.8,9.0,14.84,0.0
2018,5,19,5,15,110.5,24.5,4.4,12.05,34.0,71.4,0.0
2018,5,19,5,30,192.0,40.0,4.5,12.3,59.0,133.6,96.96
2018,5,19,5,45,284.0,52.0,4.6,12.5,98.5,196.03,155.56
2018,5,19,6,0,376.0,64.0,4.7,12.7,138.0,269.07,220.72
2018,5,19,6,15,428.5,74.0,4.75,13.05,181.5,328.47,273.75
2018,5,19,6,30,481.0,84.0,4.8,13.4,225.0,397.91,333.51
2018,5,19,6,45,511.5,95.0,4.85,13.7,270.5,454.57,381.08
2018,5,19,7,0,542.0,106.0,4.9,14.0,316.0,512.63,428.3
2018,5,19,7,15,609.0,106.5,4.95,14.5,374.0,586.81,487.18
2018,5,19,7,30,676.0,107.0,5.0,15.0,432.0,664.12,546.55
2018,5,19,7,45,708.0,109.5,5.05,15.5,482.0,718.34,585.3
2018,5,19,8,0,740.0,112.0,5.1,16.0,532.0,772.2,623.08
2018,5,19,8,15,762.5,114.5,5.1,16.45,579.5,812.81,650.16
2018,5,19,8,30,785.0,117.0,5.1,16.9,627.0,856.07,678.86
2018,5,19,8,45,804.0,118.0,5.15,17.35,670.5,892.38,702.39
2018,5,19,9,0,823.0,119.0,5.2,17.8,714.0,926.15,723.92
2018,5,19,9,15,836.0,120.5,5.25,18.1,753.0,951.95,740.08
2018,5,19,9,30,849.0,122.0,5.3,18.4,792.0,962.63,745.57
2018,5,19,9,45,859.0,123.5,5.35,18.75,825.0,978.65,754.88
2018,5,19,10,0,869.0,125.0,5.4,19.1,858.0,991.13,761.73
2018,5,19,10,15,875.0,126.5,5.5,19.3,884.5,996.02,764.21
2018,5,19,10,30,881.0,128.0,5.6,19.5,911.0,997.16,764.23
2018,5,19,10,45,883.5,131.0,5.65,19.7,930.5,992.55,760.03
2018,5,19,11,0,886.0,134.0,5.7,19.9,950.0,984.14,753.33
2018,5,19,11,15,887.0,135.5,5.8,19.95,961.5,969.19,742.94
2018,5,19,11,30,888.0,137.0,5.9,20.0,973.0,950.67,730.1
2018,5,19,11,45,886.0,139.5,5.95,20.05,977.5,926.89,713.3
2018,5,19,12,0,884.0,142.0,6.0,20.1,982.0,899.9,694.25
2018,5,19,12,15,882.0,143.0,6.05,20.05,979.0,868.62,672.37
2018,5,19,12,30,880.0,144.0,6.1,20.0,976.0,834.53,648.38
2018,5,19,12,45,875.5,145.0,6.15,19.95,965.5,795.86,620.94
2018,5,19,13,0,871.0,146.0,6.2,19.9,955.0,754.87,589.95
2018,5,19,13,15,866.0,146.0,6.2,19.8,937.5,710.62,555.74
2018,5,19,13,30,861.0,146.0,6.2,19.7,920.0,664.45,519.34
2018,5,19,13,45,852.5,146.5,6.2,19.55,895.5,617.29,481.33
2018,5,19,14,0,844.0,147.0,6.2,19.4,871.0,565.33,438.73
2018,5,19,14,15,836.0,145.0,6.2,19.25,840.5,510.75,393.0
2018,5,19,14,30,828.0,143.0,6.2,19.1,810.0,455.53,345.5
2018,5,19,14,45,817.5,140.5,6.15,18.9,774.0,398.62,295.6
2018,5,19,15,0,807.0,138.0,6.1,18.7,738.0,341.84,245.05
2018,5,19,15,15,792.0,135.0,6.1,18.7,696.0,284.02,193.85
2018,5,19,15,30,777.0,132.0,6.1,18.7,654.0,227.39,145.66
2018,5,19,15,45,758.0,128.5,6.0,18.1,608.5,164.36,98.14
2018,5,19,16,0,739.0,125.0,5.9,17.5,563.0,109.68,68.79
2018,5,19,16,15,711.5,122.0,5.85,17.05,514.0,82.55,66.38
2018,5,19,16,30,684.0,119.0,5.8,16.6,465.0,82.42,66.63
2018,5,19,16,45,644.0,115.0,5.75,16.15,413.5,81.42,66.09
2018,5,19,17,0,604.0,111.0,5.7,15.7,362.0,80.43,65.56
2018,5,19,17,15,554.0,105.0,5.6,15.15,311.5,77.83,63.57
2018,5,19,17,30,504.0,99.0,5.5,14.6,261.0,72.45,59.03
2018,5,19,17,45,324.0,86.5,5.4,14.05,183.5,63.1,50.8
2018,5,19,18,0,144.0,74.0,5.3,13.5,106.0,55.48,43.89
2018,5,19,18,15,72.0,53.5,5.15,13.1,69.5,42.05,31.58
2018,5,19,18,30,0.0,33.0,5.0,12.7,33.0,27.12,17.85
2018,5,19,18,45,0.0,21.5,4.85,12.35,21.5,17.76,7.39
2018,5,19,19,0,0.0,10.0,4.7,12.0,10.0,8.54,0.0
2018,5,19,19,15,0.0,5.0,4.65,11.9,5.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,45,0.0,2.5,3.95,11.75,2.5,0.0,0.0
2018,5,20,5,0,0.0,5.0,4.0,11.8,5.0,4.27,0.0
2018,5,20,5,15,20.5,19.0,4.05,11.9,21.0,27.63,0.0
2018,5,20,5,30,41.0,33.0,4.1,12.0,37.0,53.62,36.62
2018,5,20,5,45,42.5,45.5,4.15,12.1,52.0,68.46,51.77
2018,5,20,6,0,44.0,58.0,4.2,12.2,67.0,75.96,59.4
2018,5,20,6,15,43.0,81.0,4.2,12.35,91.5,101.22,81.69
2018,5,20,6,30,42.0,104.0,4.2,12.5,116.0,126.0,103.15
2018,5,20,6,45,59.5,128.5,4.2,12.7,149.5,163.78,135.46
2018,5,20,7,0,77.0,153.0,4.2,12.9,183.0,202.88,168.37
2018,5,20,7,15,117.0,177.5,4.15,13.05,230.5,273.03,226.84
2018,5,20,7,30,157.0,202.0,4.1,13.2,278.0,333.49,276.22
2018,5,20,7,45,151.0,224.0,4.1,13.4,303.5,356.71,293.58
2018,5,20,8,0,145.0,246.0,4.1,13.6,329.0,378.81,309.87
2018,5,20,8,15,156.0,267.5,4.1,13.7,363.5,413.99,336.89
2018,5,20,8,30,167.0,289.0,4.1,13.8,398.0,449.01,363.39
2018,5,20,8,45,207.0,307.5,4.05,13.9,451.5,507.06,408.17
2018,5,20,9,0,247.0,326.0,4.0,14.0,505.0,584.82,466.71
2018,5,20,9,15,315.5,326.5,4.05,14.1,567.5,651.96,517.63
2018,5,20,9,30,384.0,327.0,4.1,14.2,630.0,719.63,568.09
2018,5,20,9,45,419.0,327.5,4.15,14.3,671.0,772.04,605.49
2018,5,20,10,0,454.0,328.0,4.2,14.4,712.0,805.47,629.15
2018,5,20,10,15,417.0,355.0,4.25,14.7,716.0,791.88,616.57
2018,5,20,10,30,380.0,382.0,4.3,15.0,720.0,760.89,592.13
2018,5,20,10,45,487.0,336.5,4.35,15.3,779.5,827.73,642.29
2018,5,20,11,0,594.0,291.0,4.4,15.6,839.0,876.88,678.77
2018,5,20,11,15,549.5,317.5,4.45,16.1,829.5,843.67,652.0
2018,5,20,11,30,505.0,344.0,4.5,16.6,820.0,810.43,625.71
2018,5,20,11,45,481.5,360.0,4.55,17.1,816.0,785.0,605.59
2018,5,20,12,0,458.0,376.0,4.6,17.6,812.0,757.92,584.23
2018,5,20,12,15,526.5,338.0,4.65,17.95,837.5,759.92,586.65
2018,5,20,12,30,595.0,300.0,4.7,18.3,863.0,754.68,583.45
2018,5,20,12,45,664.5,260.5,4.75,18.7,883.0,745.37,576.85
2018,5,20,13,0,734.0,221.0,4.8,19.1,903.0,728.61,564.37
2018,5,20,13,15,693.0,237.5,4.9,19.05,872.0,676.1,524.53
2018,5,20,13,30,652.0,254.0,5.0,19.0,841.0,624.72,484.97
2018,5,20,13,45,552.0,295.0,5.1,18.95,782.5,561.26,435.2
2018,5,20,14,0,452.0,336.0,5.2,18.9,724.0,503.56,389.57
2018,5,20,14,15,420.0,335.0,5.3,18.4,685.5,455.58,351.99
2018,5,20,14,30,388.0,334.0,5.4,17.9,647.0,413.53,318.36
2018,5,20,14,45,497.5,274.0,5.45,17.4,656.5,377.99,286.75
2018,5,20,15,0,607.0,214.0,5.5,16.9,666.0,332.56,244.76
2018,5,20,15,15,592.5,205.0,5.5,16.9,625.5,281.05,200.02
2018,5,20,15,30,578.0,196.0,5.5,16.9,585.0,231.06,158.04
2018,5,20,15,45,421.5,223.5,5.55,15.8,496.5,189.94,133.71
2018,5,20,16,0,265.0,251.0,5.6,14.7,408.0,173.05,132.44
2018,5,20,16,15,247.0,227.5,5.5,14.35,364.0,148.02,123.92
2018,5,20,16,30,229.0,204.0,5.4,14.0,320.0,135.54,113.67
2018,5,20,16,45,236.5,181.5,5.3,13.65,290.5,123.38,103.57
2018,5,20,17,0,244.0,159.0,5.2,13.3,261.0,110.57,92.77
2018,5,20,17,15,175.0,132.5,5.05,13.15,200.5,97.8,81.77
2018,5,20,17,30,106.0,106.0,4.9,13.0,140.0,79.71,65.86
2018,5,20,17,45,88.5,84.5,4.75,12.85,109.5,64.8,52.56
2018,5,20,18,0,71.0,63.0,4.6,12.7,79.0,49.45,38.67
2018,5,20,18,15,54.5,49.0,4.4,12.6,59.5,38.9,28.9
2018,5,20,18,30,38.0,35.0,4.2,12.5,40.0,28.17,18.82
2018,5,20,18,45,20.5,23.0,4.05,12.4,25.5,19.02,8.67
2018,5,20,19,0,3.0,11.0,3.9,12.3,11.0,9.39,0.0
2018,5,20,19,15,1.5,5.5,3.75,12.25,5.5,4.69,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,21,4,45,10.5,4.5,1.6,11.35,4.5,0.0,0.0
2018,5,21,5,0,21.0,9.0,1.7,11.5,9.0,12.84,0.0
2018,5,21,5,15,88.0,26.5,1.8,11.8,34.5,62.97,7.39
2018,5,21,5,30,155.0,44.0,1.9,12.1,60.0,117.57,85.89
2018,5,21,5,45,242.0,58.0,2.0,12.35,99.0,184.55,146.17
2018,5,21,6,0,329.0,72.0,2.1,12.6,138.0,255.02,207.97
2018,5,21,6,15,394.5,83.0,2.1,12.95,184.0,319.85,264.2
2018,5,21,6,30,460.0,94.0,2.1,13.3,230.0,390.83,323.84
2018,5,21,6,45,509.0,101.5,2.1,13.65,279.0,452.93,374.5
2018,5,21,7,0,558.0,109.0,2.1,14.0,328.0,525.23,431.2
2018,5,21,7,15,595.0,115.0,2.05,14.55,377.5,584.36,475.35
2018,5,21,7,30,632.0,121.0,2.0,15.1,427.0,644.45,518.7
2018,5,21,7,45,661.5,125.5,1.95,15.7,476.0,697.45,554.88
2018,5,21,8,0,691.0,130.0,1.9,16.3,525.0,750.02,589.1
2018,5,21,8,15,714.0,133.5,1.9,16.9,571.5,795.04,617.48
2018,5,21,8,30,737.0,137.0,1.9,17.5,618.0,838.51,644.26
2018,5,21,8,45,755.5,139.0,1.95,18.1,660.5,868.39,661.76
2018,5,21,9,0,774.0,141.0,2.0,18.7,703.0,901.86,681.67
2018,5,21,9,15,793.5,139.5,2.05,19.25,742.0,929.87,697.81
2018,5,21,9,30,813.0,138.0,2.1,19.8,781.0,954.94,711.96
2018,5,21,9,45,836.5,131.0,2.2,20.35,816.5,974.8,723.22
2018,5,21,10,0,860.0,124.0,2.3,20.9,852.0,979.11,724.33
2018,5,21,10,15,866.0,125.5,2.4,21.35,878.0,984.04,726.37
2018,5,21,10,30,872.0,127.0,2.5,21.8,904.0,985.26,726.06
2018,5,21,10,45,876.0,128.0,2.6,22.25,923.0,980.31,721.84
2018,5,21,11,0,880.0,129.0,2.7,22.7,942.0,971.65,715.31
2018,5,21,11,15,881.5,130.5,2.85,23.1,954.0,957.43,705.77
2018,5,21,11,30,883.0,132.0,3.0,23.5,966.0,939.64,693.9
2018,5,21,11,45,883.5,132.0,3.1,23.85,970.0,916.19,678.01
2018,5,21,12,0,884.0,132.0,3.2,24.2,974.0,889.53,659.98
2018,5,21,12,15,881.5,133.0,3.35,24.4,970.5,858.12,639.36
2018,5,21,12,30,879.0,134.0,3.5,24.6,967.0,823.94,616.66
2018,5,21,12,45,873.0,135.5,3.7,24.8,955.5,784.88,590.58
2018,5,21,13,0,867.0,137.0,3.9,25.0,944.0,743.61,561.2
2018,5,21,13,15,862.0,136.0,4.1,24.95,926.0,699.04,528.95
2018,5,21,13,30,857.0,135.0,4.3,24.9,908.0,652.59,494.41
2018,5,21,13,45,850.0,134.0,4.45,24.85,883.0,603.3,456.66
2018,5,21,14,0,843.0,133.0,4.6,24.8,858.0,552.71,416.9
2018,5,21,14,15,833.5,131.5,4.75,24.5,827.0,499.5,374.26
2018,5,21,14,30,824.0,130.0,4.9,24.2,796.0,443.46,328.06
2018,5,21,14,45,812.5,127.5,5.05,23.9,759.5,386.75,280.01
2018,5,21,15,0,801.0,125.0,5.2,23.6,723.0,330.28,231.17
2018,5,21,15,15,786.5,122.5,5.2,23.6,682.0,273.58,181.94
2018,5,21,15,30,772.0,120.0,5.2,23.6,641.0,217.98,135.5
2018,5,21,15,45,754.0,116.5,5.4,22.6,596.0,162.61,95.05
2018,5,21,16,0,736.0,113.0,5.6,21.6,551.0,109.25,67.09
2018,5,21,16,15,712.0,109.0,5.6,20.9,503.5,73.94,57.99
2018,5,21,16,30,688.0,105.0,5.6,20.2,456.0,72.82,57.4
2018,5,21,16,45,657.0,100.0,5.65,19.5,406.5,70.83,56.05
2018,5,21,17,0,626.0,95.0,5.7,18.8,357.0,68.74,54.58
2018,5,21,17,15,565.0,91.5,5.65,18.0,304.5,67.38,53.71
2018,5,21,17,30,504.0,88.0,5.6,17.2,252.0,66.15,52.89
2018,5,21,17,45,429.0,80.0,5.55,16.4,202.5,59.33,47.0
2018,5,21,18,0,354.0,72.0,5.5,15.6,153.0,53.75,42.02
2018,5,21,18,15,278.5,60.0,5.4,15.1,114.0,45.21,34.13
2018,5,21,18,30,203.0,48.0,5.3,14.6,75.0,36.5,25.85
2018,5,21,18,45,133.5,33.0,5.2,14.1,48.0,25.66,13.94
2018,5,21,19,0,64.0,18.0,5.1,13.6,21.0,15.36,0.0
2018,5,21,19,15,32.0,9.0,5.1,13.4,10.5,7.68,0.0
2018,5,21,19,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,4,45,16.0,4.5,3.2,11.9,5.0,0.0,0.0
2018,5,22,5,0,32.0,9.0,3.2,12.0,10.0,15.52,0.0
2018,5,22,5,15,113.0,25.0,3.3,12.2,36.0,73.26,14.9
2018,5,22,5,30,194.0,41.0,3.4,12.4,62.0,134.13,98.79
2018,5,22,5,45,233.0,52.0,3.5,12.65,90.0,173.26,137.29
2018,5,22,6,0,272.0,63.0,3.6,12.9,118.0,216.99,177.41
2018,5,22,6,15,225.5,84.5,3.6,13.15,138.5,220.18,182.56
2018,5,22,6,30,179.0,106.0,3.6,13.4,159.0,228.5,190.32
2018,5,22,6,45,232.0,124.0,3.55,13.6,206.5,289.91,242.35
2018,5,22,7,0,285.0,142.0,3.5,13.8,254.0,355.73,296.71
2018,5,22,7,15,352.0,151.5,3.55,14.1,309.0,441.52,365.82
2018,5,22,7,30,419.0,161.0,3.6,14.4,364.0,517.52,425.59
2018,5,22,7,45,511.5,155.5,3.6,14.7,430.0,601.09,490.36
2018,5,22,8,0,604.0,150.0,3.6,15.0,496.0,698.29,563.31
2018,5,22,8,15,675.5,139.0,3.7,15.55,556.0,766.94,611.63
2018,5,22,8,30,747.0,128.0,3.8,16.1,616.0,830.98,655.36
2018,5,22,8,45,769.0,128.5,3.9,16.65,660.0,868.61,679.4
2018,5,22,9,0,791.0,129.0,4.0,17.2,704.0,903.91,701.73
2018,5,22,9,15,807.0,129.0,4.1,17.6,742.5,930.37,718.09
2018,5,22,9,30,823.0,129.0,4.2,18.0,781.0,953.79,732.35
2018,5,22,9,45,840.5,126.0,4.3,18.4,815.5,959.94,734.66
2018,5,22,10,0,858.0,123.0,4.4,18.8,850.0,975.09,743.51
2018,5,22,10,15,866.5,123.5,4.5,19.05,877.0,981.48,747.0
2018,5,22,10,30,875.0,124.0,4.6,19.3,904.0,984.19,748.13
2018,5,22,10,45,883.0,122.5,4.7,19.55,924.5,980.74,745.15
2018,5,22,11,0,891.0,121.0,4.8,19.8,945.0,973.55,739.74
2018,5,22,11,15,894.5,121.5,4.85,19.85,958.0,960.27,730.42
2018,5,22,11,30,898.0,122.0,4.9,19.9,971.0,943.36,718.69
2018,5,22,11,45,900.5,121.5,5.0,20.0,976.5,921.11,703.5
2018,5,22,12,0,903.0,121.0,5.1,20.1,982.0,895.49,685.95
2018,5,22,12,15,901.0,122.0,5.15,20.05,979.0,864.16,664.4
2018,5,22,12,30,899.0,123.0,5.2,20.0,976.0,829.95,640.71
2018,5,22,12,45,894.0,125.5,5.2,20.0,966.0,791.97,613.79
2018,5,22,13,0,889.0,128.0,5.2,20.0,956.0,751.59,583.81
2018,5,22,13,15,885.0,127.0,5.2,19.9,938.5,706.91,549.69
2018,5,22,13,30,881.0,126.0,5.2,19.8,921.0,660.2,513.28
2018,5,22,13,45,875.5,124.5,5.25,19.7,897.0,610.39,473.75
2018,5,22,14,0,870.0,123.0,5.3,19.6,873.0,559.1,431.95
2018,5,22,14,15,862.5,121.5,5.25,19.4,842.5,505.57,387.16
2018,5,22,14,30,855.0,120.0,5.2,19.2,812.0,451.2,340.43
2018,5,22,14,45,844.5,117.5,5.2,19.05,775.5,394.41,290.72
2018,5,22,15,0,834.0,115.0,5.2,18.9,739.0,332.61,236.29
2018,5,22,15,15,820.5,112.5,5.2,18.9,697.5,274.36,184.64
2018,5,22,15,30,807.0,110.0,5.2,18.9,656.0,217.03,135.75
2018,5,22,15,45,789.5,107.5,5.15,18.35,611.0,160.42,93.34
2018,5,22,16,0,772.0,105.0,5.1,17.8,566.0,105.7,64.18
2018,5,22,16,15,749.5,101.5,5.0,17.4,518.0,76.38,60.91
2018,5,22,16,30,727.0,98.0,4.9,17.0,470.0,68.7,54.55
2018,5,22,16,45,696.5,93.0,4.85,16.6,419.5,66.49,52.9
2018,5,22,17,0,666.0,88.0,4.8,16.2,369.0,64.16,51.12
2018,5,22,17,15,625.0,83.0,4.7,15.7,319.0,61.63,49.13
2018,5,22,17,30,584.0,78.0,4.6,15.2,269.0,59.05,47.02
2018,5,22,17,45,526.5,71.0,4.5,14.7,221.0,54.71,43.24
2018,5,22,18,0,469.0,64.0,4.4,14.2,173.0,50.31,39.23
2018,5,22,18,15,387.0,55.5,4.25,13.75,130.5,44.45,33.7
2018,5,22,18,30,305.0,47.0,4.1,13.3,88.0,36.14,25.75
2018,5,22,18,45,200.5,33.5,3.9,12.9,56.0,25.91,14.58
2018,5,22,19,0,96.0,20.0,3.7,12.5,24.0,15.56,0.0
2018,5,22,19,15,48.0,10.0,3.65,12.35,12.0,8.54,0.0
2018,5,22,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,4,45,17.0,5.5,2.3,12.0,6.0,0.0,0.0
2018,5,23,5,0,34.0,11.0,2.4,12.1,12.0,17.7,0.0
2018,5,23,5,15,56.0,16.0,2.5,12.3,21.0,38.15,7.48
2018,5,23,5,30,78.0,21.0,2.6,12.5,30.0,55.93,38.47
2018,5,23,5,45,130.0,30.5,2.75,12.7,53.5,101.62,78.98
2018,5,23,6,0,182.0,40.0,2.9,12.9,77.0,144.76,117.5
2018,5,23,6,15,91.0,42.5,2.95,13.1,61.0,98.09,79.27
2018,5,23,6,30,0.0,45.0,3.0,13.3,45.0,37.19,26.42
2018,5,23,6,45,0.0,61.0,3.0,13.55,61.0,50.52,37.83
2018,5,23,7,0,0.0,77.0,3.0,13.8,77.0,64.07,49.24
2018,5,23,7,15,0.0,89.5,3.1,14.15,89.5,74.99,58.26
2018,5,23,7,30,0.0,102.0,3.2,14.5,102.0,85.94,67.17
2018,5,23,7,45,0.5,118.0,3.25,14.8,118.5,100.49,79.01
2018,5,23,8,0,1.0,134.0,3.3,15.1,135.0,115.11,90.77
2018,5,23,8,15,3.5,157.0,3.45,15.6,159.5,137.95,109.16
2018,5,23,8,30,6.0,180.0,3.6,16.1,184.0,160.97,127.44
2018,5,23,8,45,6.0,186.0,3.7,16.65,190.0,166.02,130.9
2018,5,23,9,0,6.0,192.0,3.8,17.2,196.0,171.11,134.4
2018,5,23,9,15,7.5,203.0,3.9,17.65,208.5,182.19,142.81
2018,5,23,9,30,9.0,214.0,4.0,18.1,221.0,193.27,151.15
2018,5,23,9,45,12.0,236.0,4.15,18.6,246.0,215.78,168.49
2018,5,23,10,0,15.0,258.0,4.3,19.1,271.0,238.21,185.61
2018,5,23,10,15,16.0,271.0,4.4,19.4,285.0,250.33,194.63
2018,5,23,10,30,17.0,284.0,4.5,19.7,299.0,262.29,203.51
2018,5,23,10,45,20.0,306.5,4.55,20.0,324.5,284.55,220.35
2018,5,23,11,0,23.0,329.0,4.6,20.3,350.0,320.95,247.86
2018,5,23,11,15,31.5,352.0,4.65,20.45,381.5,347.83,268.24
2018,5,23,11,30,40.0,375.0,4.7,20.6,413.0,373.64,287.7
2018,5,23,11,45,144.0,385.0,4.75,20.75,522.5,483.56,373.11
2018,5,23,12,0,248.0,395.0,4.8,20.9,632.0,582.77,448.14
2018,5,23,12,15,321.0,366.0,4.85,20.9,671.5,603.03,464.39
2018,5,23,12,30,394.0,337.0,4.9,20.9,711.0,625.88,482.39
2018,5,23,12,45,395.5,334.0,4.9,20.9,706.0,601.97,464.28
2018,5,23,13,0,397.0,331.0,4.9,20.9,701.0,576.74,445.18
2018,5,23,13,15,493.0,300.5,4.9,20.75,751.5,591.8,457.2
2018,5,23,13,30,589.0,270.0,4.9,20.6,802.0,596.27,460.38
2018,5,23,13,45,697.0,212.5,4.9,20.5,826.0,578.46,446.31
