Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,17,45,676.5,60.5,5.0,25.7,279.5,51.05,38.18
2018,7,11,18,0,633.0,56.0,4.9,24.6,229.0,44.01,32.29
2018,7,11,18,15,569.5,50.0,4.7,23.65,182.0,39.75,28.61
2018,7,11,18,30,506.0,44.0,4.5,22.7,135.0,35.48,24.73
2018,7,11,18,45,407.0,37.0,4.35,21.75,95.5,30.22,19.74
2018,7,11,19,0,308.0,30.0,4.2,20.8,56.0,25.04,12.83
2018,7,11,19,15,184.5,19.0,4.1,20.3,32.0,16.22,0.0
2018,7,11,19,30,61.0,8.0,4.0,19.8,8.0,6.83,0.0
2018,7,11,19,45,30.5,4.0,3.9,19.35,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,18.65,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,18.2,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,16.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.5,2.35,15.05,4.5,0.0,0.0
2018,7,12,5,0,51.0,9.0,2.5,15.2,9.0,18.35,0.0
2018,7,12,5,15,158.0,21.0,2.6,15.8,33.5,72.93,0.0
2018,7,12,5,30,265.0,33.0,2.7,16.4,58.0,139.32,94.74
2018,7,12,5,45,354.5,42.0,2.75,17.0,96.5,200.38,152.85
2018,7,12,6,0,444.0,51.0,2.8,17.6,135.0,271.01,214.55
2018,7,12,6,15,487.0,60.0,2.85,18.35,177.0,327.79,264.17
2018,7,12,6,30,530.0,69.0,2.9,19.1,219.0,388.12,314.9
2018,7,12,6,45,532.0,81.0,2.9,19.8,257.0,430.5,349.4
2018,7,12,7,0,534.0,93.0,2.9,20.5,295.0,471.64,381.37
2018,7,12,7,15,584.0,97.5,2.95,21.25,347.5,536.15,430.48
2018,7,12,7,30,634.0,102.0,3.0,22.0,400.0,603.06,479.66
2018,7,12,7,45,696.0,97.0,3.0,22.8,457.5,669.94,526.45
2018,7,12,8,0,758.0,92.0,3.0,23.6,515.0,736.19,570.57
2018,7,12,8,15,775.5,95.0,3.05,24.45,560.5,778.75,596.89
2018,7,12,8,30,793.0,98.0,3.1,25.3,606.0,819.47,621.57
2018,7,12,8,45,805.5,101.0,3.15,26.2,647.5,853.61,641.17
2018,7,12,9,0,818.0,104.0,3.2,27.1,689.0,875.25,652.09
2018,7,12,9,15,717.5,160.0,3.25,27.75,694.0,871.97,646.92
2018,7,12,9,30,617.0,216.0,3.3,28.4,699.0,843.87,624.78
2018,7,12,9,45,571.5,253.0,3.35,29.0,715.5,840.72,619.04
2018,7,12,10,0,526.0,290.0,3.4,29.6,732.0,830.33,608.45
2018,7,12,10,15,508.0,314.0,3.45,30.0,752.5,834.9,609.18
2018,7,12,10,30,490.0,338.0,3.5,30.4,773.0,836.29,607.76
2018,7,12,10,45,481.5,351.5,3.55,30.75,787.5,833.88,604.45
2018,7,12,11,0,473.0,365.0,3.6,31.1,802.0,828.79,599.46
2018,7,12,11,15,430.5,387.5,3.6,31.4,790.0,797.4,576.17
2018,7,12,11,30,388.0,410.0,3.6,31.7,778.0,753.87,545.13
2018,7,12,11,45,437.5,383.0,3.6,31.95,800.5,769.47,556.1
2018,7,12,12,0,487.0,356.0,3.6,32.2,823.0,770.61,557.12
2018,7,12,12,15,634.5,266.5,3.65,32.6,875.0,795.07,576.13
2018,7,12,12,30,782.0,177.0,3.7,33.0,927.0,804.23,584.24
2018,7,12,12,45,813.0,154.5,3.75,33.35,928.5,776.87,565.27
2018,7,12,13,0,844.0,132.0,3.8,33.7,930.0,739.14,539.13
2018,7,12,13,15,813.0,149.5,3.9,33.8,908.5,699.55,510.38
2018,7,12,13,30,782.0,167.0,4.0,33.9,887.0,653.73,476.99
2018,7,12,13,45,777.0,164.5,4.1,33.95,865.5,607.84,443.39
2018,7,12,14,0,772.0,162.0,4.2,34.0,844.0,560.62,407.93
2018,7,12,14,15,793.0,142.5,4.3,33.5,823.0,512.04,371.39
2018,7,12,14,30,814.0,123.0,4.4,33.0,802.0,462.17,332.28
2018,7,12,14,45,806.0,120.5,4.45,32.5,769.5,409.67,289.86
2018,7,12,15,0,798.0,118.0,4.5,32.0,737.0,352.3,242.73
2018,7,12,15,15,786.0,115.0,4.5,32.0,698.5,296.78,195.95
2018,7,12,15,30,774.0,112.0,4.5,32.0,660.0,241.91,150.3
2018,7,12,15,45,759.0,109.5,4.65,30.55,618.5,187.81,108.86
2018,7,12,16,0,744.0,107.0,4.8,29.1,577.0,135.17,74.85
2018,7,12,16,15,725.0,103.5,4.85,28.15,532.0,83.39,55.27
2018,7,12,16,30,706.0,100.0,4.9,27.2,487.0,74.89,57.31
2018,7,12,16,45,681.0,95.5,4.95,26.3,440.0,66.62,50.78
2018,7,12,17,0,656.0,91.0,5.0,25.4,393.0,64.81,49.62
2018,7,12,17,15,622.5,86.0,4.95,24.55,345.5,62.45,47.95
2018,7,12,17,30,589.0,81.0,4.9,23.7,298.0,59.99,46.14
2018,7,12,17,45,467.5,83.0,4.9,22.8,238.5,62.08,48.18
2018,7,12,18,0,346.0,85.0,4.9,21.9,179.0,62.23,48.44
2018,7,12,18,15,290.5,71.5,4.75,21.45,139.5,53.02,40.35
2018,7,12,18,30,235.0,58.0,4.6,21.0,100.0,43.55,31.83
2018,7,12,18,45,181.5,44.0,4.4,20.5,70.5,33.46,22.55
2018,7,12,19,0,128.0,30.0,4.2,20.0,41.0,23.09,11.26
2018,7,12,19,15,65.5,17.0,4.1,19.9,22.5,14.51,0.0
2018,7,12,19,30,3.0,4.0,4.0,19.8,4.0,3.41,0.0
2018,7,12,19,45,1.5,2.0,3.85,19.65,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,19.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,19.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,18.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,3.2,17.3,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,3.2,17.4,1.0,0.85,0.0
2018,7,13,5,15,0.0,4.5,3.25,17.75,4.5,3.69,0.0
2018,7,13,5,30,0.0,8.0,3.3,18.1,8.0,6.56,0.0
2018,7,13,5,45,0.0,13.5,3.3,18.4,13.5,11.1,3.46
2018,7,13,6,0,0.0,19.0,3.3,18.7,19.0,15.63,7.43
2018,7,13,6,15,0.0,30.5,3.3,19.15,30.5,25.15,15.54
2018,7,13,6,30,0.0,42.0,3.3,19.6,42.0,34.7,23.61
2018,7,13,6,45,0.0,52.0,3.3,20.0,52.0,43.02,30.55
2018,7,13,7,0,0.0,62.0,3.3,20.4,62.0,51.36,37.4
2018,7,13,7,15,65.0,105.5,3.3,21.0,136.0,152.15,121.79
2018,7,13,7,30,130.0,149.0,3.3,21.6,210.0,248.44,200.01
2018,7,13,7,45,173.5,188.5,3.3,22.2,279.5,328.76,262.84
2018,7,13,8,0,217.0,228.0,3.3,22.8,349.0,411.59,325.81
2018,7,13,8,15,163.0,248.0,3.35,23.45,343.5,393.0,308.28
2018,7,13,8,30,109.0,268.0,3.4,24.1,338.0,370.29,287.94
2018,7,13,8,45,167.0,282.0,3.4,24.75,397.5,437.8,338.95
2018,7,13,9,0,225.0,296.0,3.4,25.4,457.0,525.65,403.01
2018,7,13,9,15,279.0,312.0,3.5,26.15,522.5,595.04,452.09
2018,7,13,9,30,333.0,328.0,3.6,26.9,588.0,664.69,500.27
2018,7,13,9,45,254.0,342.0,3.65,27.65,545.5,604.09,452.91
2018,7,13,10,0,175.0,356.0,3.7,28.4,503.0,522.46,391.18
2018,7,13,10,15,199.5,353.0,3.75,29.05,526.0,540.71,403.88
2018,7,13,10,30,224.0,350.0,3.8,29.7,549.0,575.03,427.14
2018,7,13,10,45,294.0,369.0,3.85,30.3,636.5,655.96,483.51
2018,7,13,11,0,364.0,388.0,3.9,30.9,724.0,733.75,536.09
2018,7,13,11,15,404.5,370.0,3.95,31.3,748.5,757.86,551.72
2018,7,13,11,30,445.0,352.0,4.0,31.7,773.0,765.44,556.65
2018,7,13,11,45,579.0,282.5,4.1,32.1,834.5,807.18,587.27
2018,7,13,12,0,713.0,213.0,4.2,32.5,896.0,841.1,611.9
2018,7,13,12,15,783.0,171.5,4.2,32.75,921.5,830.71,604.33
2018,7,13,12,30,853.0,130.0,4.2,33.0,947.0,813.06,592.0
2018,7,13,12,45,859.0,124.5,4.2,33.2,941.5,780.52,569.85
2018,7,13,13,0,865.0,119.0,4.2,33.4,936.0,745.02,545.59
2018,7,13,13,15,843.5,128.5,4.25,33.45,915.0,699.52,512.88
2018,7,13,13,30,822.0,138.0,4.3,33.5,894.0,653.13,478.97
2018,7,13,13,45,676.0,215.0,4.3,33.6,827.0,588.5,430.01
2018,7,13,14,0,530.0,292.0,4.3,33.7,760.0,528.73,384.69
2018,7,13,14,15,587.0,254.0,4.3,33.55,756.5,493.14,357.8
2018,7,13,14,30,644.0,216.0,4.3,33.4,753.0,452.75,325.87
2018,7,13,14,45,734.5,160.5,4.35,33.25,749.0,409.38,289.69
2018,7,13,15,0,825.0,105.0,4.4,33.1,745.0,357.09,244.59
2018,7,13,15,15,813.5,103.0,4.4,33.1,706.5,301.97,198.1
2018,7,13,15,30,802.0,101.0,4.4,33.1,668.0,247.27,152.6
2018,7,13,15,45,788.5,98.0,4.45,32.4,626.0,184.6,104.32
2018,7,13,16,0,775.0,95.0,4.5,31.7,584.0,130.0,68.86
2018,7,13,16,15,756.5,92.0,4.55,31.15,538.5,76.72,48.89
2018,7,13,16,30,738.0,89.0,4.6,30.6,493.0,67.7,50.56
2018,7,13,16,45,714.0,85.0,4.7,30.0,445.5,65.85,49.34
2018,7,13,17,0,690.0,81.0,4.8,29.4,398.0,63.89,48.01
2018,7,13,17,15,657.0,77.0,4.85,28.5,350.0,56.57,42.2
2018,7,13,17,30,624.0,73.0,4.9,27.6,302.0,54.55,40.78
2018,7,13,17,45,579.5,68.0,4.95,26.7,255.0,51.64,38.52
2018,7,13,18,0,535.0,63.0,5.0,25.8,208.0,48.7,36.11
2018,7,13,18,15,470.5,55.5,5.0,24.85,164.0,43.57,31.7
2018,7,13,18,30,406.0,48.0,5.0,23.9,120.0,38.37,27.01
2018,7,13,18,45,314.5,38.5,4.95,22.95,84.0,31.24,20.42
2018,7,13,19,0,223.0,29.0,4.9,22.0,48.0,22.57,10.55
2018,7,13,19,15,130.5,17.5,4.85,21.45,27.0,14.94,0.0
2018,7,13,19,30,38.0,6.0,4.8,20.9,6.0,5.12,0.0
2018,7,13,19,45,19.0,3.0,4.75,20.35,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,19.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,19.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,19.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,19.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,18.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,18.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,17.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,17.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,14,4,45,24.0,4.0,3.95,16.15,4.0,0.0,0.0
2018,7,14,5,0,48.0,8.0,4.0,16.2,8.0,16.85,0.0
2018,7,14,5,15,151.5,19.5,4.1,16.65,31.0,68.94,0.0
2018,7,14,5,30,255.0,31.0,4.2,17.1,54.0,134.36,89.13
2018,7,14,5,45,347.0,40.0,4.25,17.55,92.0,195.56,148.75
2018,7,14,6,0,439.0,49.0,4.3,18.0,130.0,266.79,211.42
2018,7,14,6,15,501.0,55.0,4.35,18.6,174.5,329.3,266.27
2018,7,14,6,30,563.0,61.0,4.4,19.2,219.0,397.23,323.97
2018,7,14,6,45,607.0,66.0,4.4,19.8,267.0,458.23,374.21
2018,7,14,7,0,651.0,71.0,4.4,20.4,315.0,521.92,424.74
2018,7,14,7,15,682.5,75.0,4.4,21.15,363.5,575.85,465.73
2018,7,14,7,30,714.0,79.0,4.4,21.9,412.0,632.7,506.79
2018,7,14,7,45,738.0,82.0,4.35,22.6,460.0,682.8,540.77
2018,7,14,8,0,762.0,85.0,4.3,23.3,508.0,732.14,573.42
2018,7,14,8,15,780.5,87.5,4.35,24.0,554.0,775.17,601.1
2018,7,14,8,30,799.0,90.0,4.4,24.7,600.0,816.44,627.06
2018,7,14,8,45,813.5,92.0,4.4,25.35,642.0,842.52,641.9
2018,7,14,9,0,828.0,94.0,4.4,26.0,684.0,874.71,660.92
2018,7,14,9,15,839.5,96.0,4.5,26.6,723.0,901.36,676.47
2018,7,14,9,30,851.0,98.0,4.6,27.2,762.0,924.98,689.98
2018,7,14,9,45,860.0,99.0,4.65,27.8,795.0,941.89,698.72
2018,7,14,10,0,869.0,100.0,4.7,28.4,828.0,955.38,705.24
2018,7,14,10,15,875.5,101.0,4.8,28.85,855.5,962.91,708.67
2018,7,14,10,30,882.0,102.0,4.9,29.3,883.0,966.78,709.81
2018,7,14,10,45,886.5,103.0,5.0,29.75,904.0,965.01,707.3
2018,7,14,11,0,891.0,104.0,5.1,30.2,925.0,959.51,702.45
2018,7,14,11,15,894.0,104.5,5.2,30.35,939.0,948.4,694.83
2018,7,14,11,30,897.0,105.0,5.3,30.5,953.0,933.65,684.87
2018,7,14,11,45,899.0,104.5,5.4,30.6,960.0,913.51,671.48
2018,7,14,12,0,901.0,104.0,5.5,30.7,967.0,889.99,655.82
2018,7,14,12,15,900.5,104.5,5.6,30.6,966.5,861.97,637.59
2018,7,14,12,30,900.0,105.0,5.7,30.5,966.0,830.92,617.17
2018,7,14,12,45,794.5,174.0,5.8,30.35,929.5,781.22,583.07
2018,7,14,13,0,689.0,243.0,5.9,30.2,893.0,730.13,544.66
2018,7,14,13,15,628.5,269.0,5.95,29.95,855.0,673.73,503.53
2018,7,14,13,30,568.0,295.0,6.0,29.7,817.0,619.62,463.51
2018,7,14,13,45,724.5,198.0,6.1,29.4,847.5,605.05,454.32
2018,7,14,14,0,881.0,101.0,6.2,29.1,878.0,574.12,431.25
2018,7,14,14,15,874.5,100.5,6.2,28.75,850.5,522.87,390.23
2018,7,14,14,30,868.0,100.0,6.2,28.4,823.0,470.5,347.17
2018,7,14,14,45,860.0,98.0,6.2,28.05,789.5,415.52,300.93
2018,7,14,15,0,852.0,96.0,6.2,27.7,756.0,360.07,253.22
2018,7,14,15,15,841.0,94.5,6.2,27.7,717.5,303.93,204.21
2018,7,14,15,30,830.0,93.0,6.2,27.7,679.0,248.12,156.24
2018,7,14,15,45,815.5,90.5,6.15,26.45,636.0,191.64,111.59
2018,7,14,16,0,801.0,88.0,6.1,25.2,593.0,136.39,74.98
2018,7,14,16,15,783.0,85.5,6.05,24.55,547.0,73.39,47.24
2018,7,14,16,30,765.0,83.0,6.0,23.9,501.0,64.01,48.92
2018,7,14,16,45,741.5,80.0,5.95,23.2,453.5,62.69,48.11
2018,7,14,17,0,718.0,77.0,5.9,22.5,406.0,61.32,47.24
2018,7,14,17,15,686.0,73.0,5.8,22.0,357.0,59.03,45.53
2018,7,14,17,30,654.0,69.0,5.7,21.5,308.0,52.02,39.66
2018,7,14,17,45,610.0,64.0,5.6,21.0,260.0,48.96,37.14
2018,7,14,18,0,566.0,59.0,5.5,20.5,212.0,45.85,34.47
2018,7,14,18,15,502.0,52.5,5.4,20.1,167.5,41.38,30.46
2018,7,14,18,30,438.0,46.0,5.3,19.7,123.0,36.88,26.23
2018,7,14,18,45,343.5,37.5,5.15,19.25,86.0,30.51,20.14
2018,7,14,19,0,249.0,29.0,5.0,18.8,49.0,24.11,11.61
2018,7,14,19,15,146.5,17.5,5.0,18.5,27.5,14.94,0.0
2018,7,14,19,30,44.0,6.0,5.0,18.2,6.0,5.12,0.0
2018,7,14,19,45,22.0,3.0,5.0,17.9,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,17.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,17.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,17.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,16.9,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,15,4,45,28.5,4.0,3.9,14.9,4.0,0.0,0.0
2018,7,15,5,0,57.0,8.0,4.0,15.0,8.0,18.73,0.0
2018,7,15,5,15,175.0,19.0,4.1,15.45,32.0,74.51,0.0
2018,7,15,5,30,293.0,30.0,4.2,15.9,56.0,145.84,95.96
2018,7,15,5,45,389.5,37.5,4.35,16.4,95.0,209.28,159.65
2018,7,15,6,0,486.0,45.0,4.5,16.9,134.0,283.07,225.15
2018,7,15,6,15,516.0,54.0,4.5,17.5,174.5,335.68,272.56
2018,7,15,6,30,546.0,63.0,4.5,18.1,215.0,390.49,319.96
2018,7,15,6,45,570.0,72.5,4.45,18.65,259.5,444.12,364.47
2018,7,15,7,0,594.0,82.0,4.4,19.2,304.0,498.62,407.88
2018,7,15,7,15,660.0,81.0,4.4,19.8,361.0,570.2,463.56
2018,7,15,7,30,726.0,80.0,4.4,20.4,418.0,643.02,517.69
2018,7,15,7,45,770.0,78.0,4.4,21.0,472.5,703.18,559.56
2018,7,15,8,0,814.0,76.0,4.4,21.6,527.0,756.5,595.37
2018,7,15,8,15,832.5,78.5,4.4,22.2,574.5,800.88,623.95
2018,7,15,8,30,851.0,81.0,4.4,22.8,622.0,843.38,650.79
2018,7,15,8,45,865.5,82.5,4.4,23.4,666.0,878.97,672.32
2018,7,15,9,0,880.0,84.0,4.4,24.0,710.0,911.91,691.78
2018,7,15,9,15,888.5,86.5,4.45,24.65,749.0,937.46,706.08
2018,7,15,9,30,897.0,89.0,4.5,25.3,788.0,959.67,718.08
2018,7,15,9,45,901.0,93.0,4.5,25.9,821.5,975.68,725.77
2018,7,15,10,0,905.0,97.0,4.5,26.5,855.0,987.93,731.01
2018,7,15,10,15,912.0,98.0,4.6,26.9,883.5,996.11,734.79
2018,7,15,10,30,919.0,99.0,4.7,27.3,912.0,1000.49,736.41
2018,7,15,10,45,925.0,99.5,4.8,27.75,934.5,999.53,734.47
2018,7,15,11,0,931.0,100.0,4.9,28.2,957.0,994.68,730.09
2018,7,15,11,15,935.0,100.0,5.0,28.4,972.0,983.56,722.4
2018,7,15,11,30,939.0,100.0,5.1,28.6,987.0,968.64,712.26
2018,7,15,11,45,942.0,100.0,5.2,28.75,995.5,949.06,699.21
2018,7,15,12,0,945.0,100.0,5.3,28.9,1004.0,925.86,683.75
2018,7,15,12,15,945.0,100.0,5.4,28.85,1004.0,896.61,664.69
2018,7,15,12,30,945.0,100.0,5.5,28.8,1004.0,864.15,643.33
2018,7,15,12,45,943.5,100.5,5.65,28.8,997.0,827.87,619.29
2018,7,15,13,0,942.0,101.0,5.8,28.8,990.0,788.76,593.0
2018,7,15,13,15,940.0,100.0,5.85,28.55,975.0,745.35,562.33
2018,7,15,13,30,938.0,99.0,5.9,28.3,960.0,699.48,528.39
2018,7,15,13,45,934.0,98.0,5.95,28.05,938.0,650.12,490.97
2018,7,15,14,0,930.0,97.0,6.0,27.8,916.0,598.86,451.04
2018,7,15,14,15,924.5,96.0,6.0,27.4,888.0,545.15,408.2
2018,7,15,14,30,919.0,95.0,6.0,27.0,860.0,490.12,362.98
2018,7,15,14,45,911.5,93.5,6.05,26.65,825.5,432.85,314.68
2018,7,15,15,0,904.0,92.0,6.1,26.3,791.0,374.96,264.66
2018,7,15,15,15,893.5,90.0,6.1,26.3,751.0,315.51,212.54
2018,7,15,15,30,883.0,88.0,6.1,26.3,711.0,256.3,161.38
2018,7,15,15,45,870.5,85.0,6.0,25.5,666.5,196.56,113.51
2018,7,15,16,0,858.0,82.0,5.9,24.7,622.0,137.8,74.12
2018,7,15,16,15,841.0,80.0,5.8,24.1,575.0,80.77,52.65
2018,7,15,16,30,824.0,78.0,5.7,23.5,528.0,70.18,54.23
2018,7,15,16,45,801.0,75.0,5.6,22.95,478.0,60.05,45.9
2018,7,15,17,0,778.0,72.0,5.5,22.4,428.0,58.46,44.82
2018,7,15,17,15,747.0,68.5,5.4,21.85,377.0,56.35,43.25
2018,7,15,17,30,716.0,65.0,5.3,21.3,326.0,54.2,41.6
2018,7,15,17,45,672.0,61.0,5.15,20.75,276.0,51.5,39.4
2018,7,15,18,0,628.0,57.0,5.0,20.2,226.0,44.82,33.62
2018,7,15,18,15,562.5,50.5,4.85,19.7,178.5,40.2,29.48
2018,7,15,18,30,497.0,44.0,4.7,19.2,131.0,35.54,25.13
2018,7,15,18,45,394.5,36.0,4.55,18.7,91.5,29.43,19.25
2018,7,15,19,0,292.0,28.0,4.4,18.2,52.0,23.34,10.81
2018,7,15,19,15,172.5,18.0,4.35,17.85,29.5,15.36,0.0
2018,7,15,19,30,53.0,8.0,4.3,17.5,7.0,0.0,0.0
2018,7,15,19,45,26.5,4.0,4.3,17.2,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,16,4,45,32.0,4.0,3.65,14.15,4.0,0.0,0.0
2018,7,16,5,0,64.0,8.0,3.7,14.3,8.0,20.19,0.0
2018,7,16,5,15,192.5,19.0,3.85,14.8,33.0,67.13,0.0
2018,7,16,5,30,321.0,30.0,4.0,15.3,58.0,154.88,100.6
2018,7,16,5,45,419.5,37.0,4.1,15.8,98.0,220.28,168.06
2018,7,16,6,0,518.0,44.0,4.2,16.3,138.0,296.07,235.57
2018,7,16,6,15,564.0,51.0,4.15,16.95,182.5,355.99,288.98
2018,7,16,6,30,610.0,58.0,4.1,17.6,227.0,419.7,343.51
2018,7,16,6,45,670.5,60.5,4.1,18.25,280.5,487.81,399.66
2018,7,16,7,0,731.0,63.0,4.1,18.9,334.0,562.43,458.71
2018,7,16,7,15,761.5,66.5,4.05,19.6,385.5,621.0,502.93
2018,7,16,7,30,792.0,70.0,4.0,20.3,437.0,679.91,544.29
2018,7,16,7,45,815.0,72.0,3.9,21.05,487.0,724.3,573.23
2018,7,16,8,0,838.0,74.0,3.8,21.8,537.0,774.06,605.34
2018,7,16,8,15,855.0,76.0,3.8,22.6,584.5,817.46,632.34
2018,7,16,8,30,872.0,78.0,3.8,23.4,632.0,858.83,657.39
2018,7,16,8,45,885.0,80.0,3.8,24.15,676.0,894.28,678.03
2018,7,16,9,0,898.0,82.0,3.8,24.9,720.0,926.93,696.48
2018,7,16,9,15,907.5,83.5,3.85,25.65,759.0,952.7,710.37
2018,7,16,9,30,917.0,85.0,3.9,26.4,798.0,975.12,721.98
2018,7,16,9,45,924.5,87.0,3.95,27.15,833.0,992.65,730.32
2018,7,16,10,0,932.0,89.0,4.0,27.9,868.0,1006.45,736.27
2018,7,16,10,15,938.5,89.5,4.1,28.5,896.5,1013.85,738.86
2018,7,16,10,30,945.0,90.0,4.2,29.1,925.0,1017.37,739.05
2018,7,16,10,45,949.0,90.5,4.25,29.7,946.5,1014.52,734.94
2018,7,16,11,0,953.0,91.0,4.3,30.3,968.0,1007.72,728.43
2018,7,16,11,15,956.0,92.0,4.4,30.7,983.0,996.53,720.08
2018,7,16,11,30,959.0,93.0,4.5,31.1,998.0,981.44,709.3
2018,7,16,11,45,960.5,92.5,4.6,31.45,1005.0,959.75,694.44
2018,7,16,12,0,962.0,92.0,4.7,31.8,1012.0,934.44,677.28
2018,7,16,12,15,960.0,93.5,4.8,31.9,1011.5,904.5,657.98
2018,7,16,12,30,958.0,95.0,4.9,32.0,1011.0,871.35,636.43
2018,7,16,12,45,954.0,97.5,5.0,32.1,1003.0,834.46,612.21
2018,7,16,13,0,950.0,100.0,5.1,32.2,995.0,794.8,585.88
2018,7,16,13,15,947.5,99.5,5.2,32.0,980.5,751.1,556.04
2018,7,16,13,30,945.0,99.0,5.3,31.8,966.0,704.95,522.82
2018,7,16,13,45,940.5,98.0,5.4,31.65,943.5,654.91,485.75
2018,7,16,14,0,936.0,97.0,5.5,31.5,921.0,602.99,446.19
2018,7,16,14,15,930.0,96.5,5.55,31.15,892.5,549.05,404.08
2018,7,16,14,30,924.0,96.0,5.6,30.8,864.0,493.83,359.6
2018,7,16,14,45,916.0,94.0,5.65,30.45,829.0,435.62,311.53
2018,7,16,15,0,908.0,92.0,5.7,30.1,794.0,376.87,261.76
2018,7,16,15,15,897.5,90.5,5.7,30.1,754.0,317.48,210.54
2018,7,16,15,30,887.0,89.0,5.7,30.1,714.0,258.3,160.22
2018,7,16,15,45,873.5,87.0,5.7,29.1,669.5,198.77,113.41
2018,7,16,16,0,860.0,85.0,5.7,28.1,625.0,140.3,74.91
2018,7,16,16,15,843.0,82.0,5.6,27.3,577.0,82.36,53.04
2018,7,16,16,30,826.0,79.0,5.5,26.5,529.0,62.3,46.94
2018,7,16,16,45,803.5,76.0,5.45,25.75,479.0,60.81,46.01
2018,7,16,17,0,781.0,73.0,5.4,25.0,429.0,59.26,45.0
2018,7,16,17,15,750.5,69.5,5.3,24.25,378.5,57.18,43.52
2018,7,16,17,30,720.0,66.0,5.2,23.5,328.0,55.06,41.95
2018,7,16,17,45,676.5,61.5,5.05,22.75,277.5,51.98,39.48
2018,7,16,18,0,633.0,57.0,4.9,22.0,227.0,44.89,33.41
2018,7,16,18,15,567.0,50.5,4.7,21.3,179.0,40.26,29.31
2018,7,16,18,30,501.0,44.0,4.5,20.6,131.0,35.59,25.0
2018,7,16,18,45,396.5,36.5,4.35,19.9,91.5,29.92,19.51
2018,7,16,19,0,292.0,29.0,4.2,19.2,52.0,24.31,11.08
2018,7,16,19,15,172.0,18.5,4.15,18.8,29.5,15.79,0.0
2018,7,16,19,30,52.0,8.0,4.1,18.4,7.0,0.0,0.0
2018,7,16,19,45,26.0,4.0,4.05,18.0,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,17.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,4,45,32.0,4.0,2.85,14.3,4.0,0.0,0.0
2018,7,17,5,0,64.0,8.0,3.0,14.5,8.0,6.83,0.0
2018,7,17,5,15,192.5,18.5,3.1,15.05,32.0,66.69,0.0
2018,7,17,5,30,321.0,29.0,3.2,15.6,56.0,153.49,97.57
2018,7,17,5,45,419.5,36.5,3.35,16.2,96.5,219.85,166.99
2018,7,17,6,0,518.0,44.0,3.5,16.8,137.0,296.22,234.71
2018,7,17,6,15,532.0,53.0,3.55,17.45,174.5,342.77,277.32
2018,7,17,6,30,546.0,62.0,3.6,18.1,212.0,389.78,318.31
2018,7,17,6,45,593.0,69.0,3.6,18.8,262.5,454.29,371.26
2018,7,17,7,0,640.0,76.0,3.6,19.5,313.0,521.88,424.53
2018,7,17,7,15,716.0,72.5,3.6,20.25,374.0,597.13,482.17
2018,7,17,7,30,792.0,69.0,3.6,21.0,435.0,679.17,541.2
2018,7,17,7,45,815.5,71.5,3.6,21.8,485.5,724.6,570.77
2018,7,17,8,0,839.0,74.0,3.6,22.6,536.0,775.45,603.69
2018,7,17,8,15,856.0,76.5,3.6,23.45,584.0,819.53,630.85
2018,7,17,8,30,873.0,79.0,3.6,24.3,632.0,861.56,656.03
2018,7,17,8,45,886.0,80.5,3.6,25.15,676.0,896.5,675.85
2018,7,17,9,0,899.0,82.0,3.6,26.0,720.0,928.65,693.51
2018,7,17,9,15,906.5,85.0,3.65,26.75,759.0,954.3,707.2
2018,7,17,9,30,914.0,88.0,3.7,27.5,798.0,976.49,718.55
2018,7,17,9,45,917.5,92.5,3.75,28.2,832.0,992.84,726.19
2018,7,17,10,0,921.0,97.0,3.8,28.9,866.0,1005.32,731.37
2018,7,17,10,15,928.0,98.0,3.85,29.55,895.0,1013.61,734.07
2018,7,17,10,30,935.0,99.0,3.9,30.2,924.0,1018.02,734.39
2018,7,17,10,45,940.0,99.0,3.9,30.8,945.5,1015.54,730.24
2018,7,17,11,0,945.0,99.0,3.9,31.4,967.0,1009.15,723.75
2018,7,17,11,15,948.0,99.0,3.95,31.8,981.5,996.94,714.58
2018,7,17,11,30,951.0,99.0,4.0,32.2,996.0,980.9,703.09
2018,7,17,11,45,953.5,99.5,4.05,32.6,1004.5,961.1,689.29
2018,7,17,12,0,956.0,100.0,4.1,33.0,1013.0,937.64,673.18
2018,7,17,12,15,955.0,101.0,4.15,33.15,1013.0,908.09,653.84
2018,7,17,12,30,954.0,102.0,4.2,33.3,1013.0,875.32,632.34
2018,7,17,12,45,948.0,104.5,4.3,33.45,1003.5,836.85,607.19
2018,7,17,13,0,942.0,107.0,4.4,33.6,994.0,795.78,580.11
2018,7,17,13,15,939.0,106.5,4.45,33.65,979.0,751.93,549.67
2018,7,17,13,30,936.0,106.0,4.5,33.7,964.0,705.7,516.24
2018,7,17,13,45,932.0,105.0,4.55,33.8,942.0,656.25,479.62
2018,7,17,14,0,928.0,104.0,4.6,33.9,920.0,604.9,440.66
2018,7,17,14,15,921.5,103.0,4.65,33.75,891.0,550.59,398.89
2018,7,17,14,30,915.0,102.0,4.7,33.6,862.0,495.08,354.91
2018,7,17,14,45,907.0,100.0,4.75,33.45,827.0,437.24,307.89
2018,7,17,15,0,899.0,98.0,4.8,33.3,792.0,378.86,259.23
2018,7,17,15,15,888.0,96.5,4.8,33.3,752.0,319.7,209.23
2018,7,17,15,30,877.0,95.0,4.8,33.3,712.0,260.82,160.08
2018,7,17,15,45,864.0,92.5,4.85,32.55,668.0,201.45,114.07
2018,7,17,16,0,851.0,90.0,4.9,31.8,624.0,143.1,76.11
2018,7,17,16,15,833.5,87.5,4.9,31.1,576.5,76.89,47.8
2018,7,17,16,30,816.0,85.0,4.9,30.4,529.0,66.29,49.46
2018,7,17,16,45,791.5,81.5,4.9,29.7,478.0,64.58,48.37
2018,7,17,17,0,767.0,78.0,4.9,29.0,427.0,62.8,47.2
2018,7,17,17,15,734.5,74.5,4.85,27.85,376.0,60.86,45.95
2018,7,17,17,30,702.0,71.0,4.8,26.7,325.0,58.9,44.63
2018,7,17,17,45,656.0,66.0,4.75,25.55,274.5,50.97,38.13
2018,7,17,18,0,610.0,61.0,4.7,24.4,224.0,47.85,35.6
2018,7,17,18,15,541.0,54.5,4.55,23.3,176.5,43.36,31.71
2018,7,17,18,30,472.0,48.0,4.4,22.2,129.0,38.87,27.6
2018,7,17,18,45,365.0,39.0,4.3,21.15,89.5,32.06,21.14
2018,7,17,19,0,258.0,30.0,4.2,20.1,50.0,25.23,11.21
2018,7,17,19,15,149.5,18.5,4.2,19.5,28.0,15.79,0.0
2018,7,17,19,30,41.0,7.0,4.2,18.9,6.0,0.0,0.0
2018,7,17,19,45,20.5,3.5,4.2,18.3,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,17.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,16.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,16.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,4,45,23.0,3.5,2.85,14.7,3.5,0.0,0.0
2018,7,18,5,0,46.0,7.0,3.0,14.9,7.0,5.97,0.0
2018,7,18,5,15,154.5,18.5,3.05,15.45,29.5,56.63,0.0
2018,7,18,5,30,263.0,30.0,3.1,16.0,52.0,134.79,83.47
2018,7,18,5,45,364.5,38.5,3.15,16.55,91.0,200.99,152.22
2018,7,18,6,0,466.0,47.0,3.2,17.1,130.0,276.93,219.08
2018,7,18,6,15,532.0,53.5,3.2,17.85,176.5,343.57,277.21
2018,7,18,6,30,598.0,60.0,3.2,18.6,223.0,416.08,338.18
2018,7,18,6,45,642.5,65.0,3.2,19.4,273.0,479.35,389.56
2018,7,18,7,0,687.0,70.0,3.2,20.2,323.0,542.87,439.11
2018,7,18,7,15,719.0,74.0,3.2,20.9,373.5,601.36,482.96
2018,7,18,7,30,751.0,78.0,3.2,21.6,424.0,660.39,524.62
2018,7,18,7,45,774.5,81.5,3.15,22.3,473.5,712.39,559.12
2018,7,18,8,0,798.0,85.0,3.1,23.0,523.0,763.5,592.03
2018,7,18,8,15,816.0,87.0,3.15,23.75,569.5,806.94,619.1
2018,7,18,8,30,834.0,89.0,3.2,24.5,616.0,839.83,638.39
2018,7,18,8,45,848.0,91.5,3.2,25.3,660.0,875.73,659.11
2018,7,18,9,0,862.0,94.0,3.2,26.1,704.0,908.99,677.68
2018,7,18,9,15,871.5,96.5,3.3,26.8,743.0,935.14,692.2
2018,7,18,9,30,881.0,99.0,3.4,27.5,782.0,958.02,704.55
2018,7,18,9,45,885.5,103.5,3.5,28.2,816.0,974.79,712.86
2018,7,18,10,0,890.0,108.0,3.6,28.9,850.0,987.83,718.81
2018,7,18,10,15,871.5,123.5,3.7,29.4,870.5,985.79,715.6
2018,7,18,10,30,853.0,139.0,3.8,29.9,891.0,979.23,709.68
2018,7,18,10,45,848.5,145.0,3.85,30.4,908.5,973.07,703.87
2018,7,18,11,0,844.0,151.0,3.9,30.9,926.0,963.21,695.77
2018,7,18,11,15,774.0,197.0,4.0,31.2,916.0,940.02,679.93
2018,7,18,11,30,704.0,243.0,4.1,31.5,906.0,909.89,659.18
2018,7,18,11,45,656.5,277.5,4.15,31.75,899.5,877.42,635.55
2018,7,18,12,0,609.0,312.0,4.2,32.0,893.0,842.22,610.08
2018,7,18,12,15,569.0,340.5,4.35,32.05,883.5,810.35,587.76
2018,7,18,12,30,529.0,369.0,4.5,32.1,874.0,776.05,563.63
2018,7,18,12,45,539.5,359.5,4.6,32.1,870.5,749.31,545.72
2018,7,18,13,0,550.0,350.0,4.7,32.1,867.0,720.24,525.96
2018,7,18,13,15,572.5,330.0,4.8,31.95,861.0,688.87,504.85
2018,7,18,13,30,595.0,310.0,4.9,31.8,855.0,654.48,481.01
2018,7,18,13,45,598.5,297.0,5.0,31.65,834.0,608.9,448.37
2018,7,18,14,0,602.0,284.0,5.1,31.5,813.0,564.4,415.58
2018,7,18,14,15,616.0,263.5,5.15,31.15,789.5,518.25,380.87
2018,7,18,14,30,630.0,243.0,5.2,30.8,766.0,469.8,343.23
2018,7,18,14,45,648.0,221.0,5.3,30.45,739.0,419.58,302.97
2018,7,18,15,0,666.0,199.0,5.4,30.1,712.0,366.8,259.4
2018,7,18,15,15,706.5,169.5,5.4,30.1,688.5,312.42,212.52
2018,7,18,15,30,747.0,140.0,5.4,30.1,665.0,259.25,166.25
2018,7,18,15,45,781.5,119.5,5.55,29.15,637.5,200.74,118.72
2018,7,18,16,0,816.0,99.0,5.7,28.2,610.0,138.05,74.56
2018,7,18,16,15,798.5,95.5,5.8,27.5,563.0,81.53,52.49
2018,7,18,16,30,781.0,92.0,5.9,26.8,516.0,70.65,53.89
2018,7,18,16,45,757.0,88.0,6.0,26.15,466.5,68.82,52.69
2018,7,18,17,0,733.0,84.0,6.1,25.5,417.0,66.89,51.39
2018,7,18,17,15,698.5,80.0,6.05,24.6,366.0,59.32,45.29
2018,7,18,17,30,664.0,76.0,6.0,23.7,315.0,57.33,43.87
2018,7,18,17,45,616.5,70.0,6.0,22.75,265.0,53.67,40.93
2018,7,18,18,0,569.0,64.0,6.0,21.8,215.0,49.94,37.8
2018,7,18,18,15,499.0,56.5,5.8,21.05,168.5,44.78,33.23
2018,7,18,18,30,429.0,49.0,5.6,20.3,122.0,39.56,28.4
2018,7,18,18,45,325.0,39.0,5.4,19.5,84.0,31.97,21.17
2018,7,18,19,0,221.0,29.0,5.2,18.7,46.0,22.58,9.06
2018,7,18,19,15,126.0,17.5,5.05,18.25,25.5,14.94,0.0
2018,7,18,19,30,31.0,6.0,4.9,17.8,5.0,0.0,0.0
2018,7,18,19,45,15.5,3.0,4.75,17.4,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,19,4,45,18.5,3.5,3.9,14.15,3.0,0.0,0.0
2018,7,19,5,0,37.0,7.0,4.2,14.3,6.0,0.0,0.0
2018,7,19,5,15,133.5,18.5,4.4,14.9,27.5,51.08,0.0
2018,7,19,5,30,230.0,30.0,4.6,15.5,49.0,123.78,74.65
2018,7,19,5,45,327.5,41.0,4.8,16.05,87.5,189.23,143.7
2018,7,19,6,0,425.0,52.0,5.0,16.6,126.0,264.19,210.23
2018,7,19,6,15,489.5,59.5,4.95,17.25,171.5,329.46,267.9
2018,7,19,6,30,554.0,67.0,4.9,17.9,217.0,400.39,328.55
2018,7,19,6,45,595.5,74.5,4.85,18.55,266.0,462.85,380.32
2018,7,19,7,0,637.0,82.0,4.8,19.2,315.0,527.8,432.08
2018,7,19,7,15,669.5,87.5,4.65,19.95,365.0,586.24,476.4
2018,7,19,7,30,702.0,93.0,4.5,20.7,415.0,645.43,519.46
2018,7,19,7,45,723.0,99.5,4.4,21.45,464.0,697.27,554.42
2018,7,19,8,0,744.0,106.0,4.3,22.2,513.0,748.19,587.85
2018,7,19,8,15,763.0,110.0,4.15,23.0,560.0,789.29,613.09
2018,7,19,8,30,782.0,114.0,4.0,23.8,607.0,832.54,639.24
2018,7,19,8,45,795.0,118.0,3.9,24.65,650.0,868.32,659.64
2018,7,19,9,0,808.0,122.0,3.8,25.5,693.0,901.47,677.86
2018,7,19,9,15,826.5,122.0,3.7,26.35,734.5,932.54,694.32
2018,7,19,9,30,845.0,122.0,3.6,27.2,776.0,960.72,708.57
2018,7,19,9,45,866.0,117.0,3.5,28.05,813.0,971.18,710.94
2018,7,19,10,0,887.0,112.0,3.4,28.9,850.0,990.08,718.98
2018,7,19,10,15,893.5,113.5,3.4,29.65,878.5,998.12,720.88
2018,7,19,10,30,900.0,115.0,3.4,30.4,907.0,1002.38,720.51
2018,7,19,10,45,905.0,116.0,3.4,31.15,929.0,1000.86,716.59
2018,7,19,11,0,910.0,117.0,3.4,31.9,951.0,995.5,710.39
2018,7,19,11,15,913.0,117.5,3.45,32.55,965.5,983.94,701.03
2018,7,19,11,30,916.0,118.0,3.5,33.2,980.0,968.64,689.45
2018,7,19,11,45,918.0,118.0,3.6,33.8,987.5,948.31,675.23
2018,7,19,12,0,920.0,118.0,3.7,34.4,995.0,924.49,658.83
2018,7,19,12,15,919.5,118.5,3.85,34.8,995.0,895.59,639.96
2018,7,19,12,30,919.0,119.0,4.0,35.2,995.0,863.58,618.98
2018,7,19,12,45,877.5,141.0,4.15,35.55,972.0,814.27,586.55
2018,7,19,13,0,836.0,163.0,4.3,35.9,949.0,772.49,557.58
2018,7,19,13,15,831.0,162.5,4.5,35.85,933.5,729.46,528.16
2018,7,19,13,30,826.0,162.0,4.7,35.8,918.0,684.53,496.6
2018,7,19,13,45,856.5,143.0,4.9,35.75,910.0,641.55,466.21
2018,7,19,14,0,887.0,124.0,5.1,35.7,902.0,599.14,434.75
2018,7,19,14,15,860.5,132.5,5.25,35.15,867.0,543.56,393.16
2018,7,19,14,30,834.0,141.0,5.4,34.6,832.0,487.71,350.09
2018,7,19,14,45,816.0,142.0,5.55,34.05,794.5,430.98,305.04
2018,7,19,15,0,798.0,143.0,5.7,33.5,757.0,375.01,259.36
2018,7,19,15,15,800.0,133.0,5.7,33.5,721.5,317.44,210.73
2018,7,19,15,30,802.0,123.0,5.7,33.5,686.0,258.98,161.82
2018,7,19,15,45,787.0,121.0,5.8,31.75,643.5,202.96,118.98
2018,7,19,16,0,772.0,119.0,5.9,30.0,601.0,148.41,83.62
2018,7,19,16,15,750.5,114.5,5.8,28.95,553.0,86.16,56.17
2018,7,19,16,30,729.0,110.0,5.7,27.9,505.0,75.39,57.6
2018,7,19,16,45,704.0,105.0,5.6,26.8,456.0,73.58,56.55
2018,7,19,17,0,679.0,100.0,5.5,25.7,407.0,71.65,55.38
2018,7,19,17,15,646.5,92.0,5.3,24.85,356.0,67.33,52.07
2018,7,19,17,30,614.0,84.0,5.1,24.0,305.0,62.79,48.49
2018,7,19,17,45,573.5,76.0,4.95,23.15,257.0,57.94,44.54
2018,7,19,18,0,533.0,68.0,4.8,22.3,209.0,52.9,40.28
2018,7,19,18,15,469.5,60.0,4.65,21.65,164.5,47.55,35.53
2018,7,19,18,30,406.0,52.0,4.5,21.0,120.0,42.11,30.48
2018,7,19,18,45,316.5,40.5,4.3,20.4,83.0,33.35,22.19
2018,7,19,19,0,227.0,29.0,4.1,19.8,46.0,22.6,8.46
2018,7,19,19,15,131.5,17.5,4.05,19.45,25.5,14.94,0.0
2018,7,19,19,30,36.0,6.0,4.0,19.1,5.0,0.0,0.0
2018,7,19,19,45,18.0,3.0,3.95,18.75,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,17.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,20,4,45,8.5,2.5,2.55,14.3,2.5,0.0,0.0
2018,7,20,5,0,17.0,5.0,2.7,14.5,5.0,0.0,0.0
2018,7,20,5,15,70.0,18.0,2.85,15.15,23.0,33.87,0.0
2018,7,20,5,30,123.0,31.0,3.0,15.8,41.0,83.68,47.65
2018,7,20,5,45,158.5,46.5,3.15,16.45,68.5,122.2,91.56
2018,7,20,6,0,194.0,62.0,3.3,17.1,96.0,162.79,128.28
2018,7,20,6,15,183.0,79.5,3.3,17.75,119.5,186.77,150.44
2018,7,20,6,30,172.0,97.0,3.3,18.4,143.0,209.16,170.1
2018,7,20,6,45,221.5,115.0,3.3,19.05,187.5,266.7,218.0
2018,7,20,7,0,271.0,133.0,3.3,19.7,232.0,328.54,268.12
2018,7,20,7,15,360.0,142.5,3.25,20.4,294.5,426.75,345.71
2018,7,20,7,30,449.0,152.0,3.2,21.1,357.0,518.25,415.62
2018,7,20,7,45,512.5,156.0,3.15,21.85,415.5,589.78,467.97
2018,7,20,8,0,576.0,160.0,3.1,22.6,474.0,664.28,520.88
2018,7,20,8,15,600.5,165.5,3.1,23.45,519.0,717.97,556.41
2018,7,20,8,30,625.0,171.0,3.1,24.3,564.0,763.36,585.43
2018,7,20,8,45,647.5,174.0,3.15,25.15,606.5,802.97,609.69
2018,7,20,9,0,670.0,177.0,3.2,26.0,649.0,840.77,632.2
2018,7,20,9,15,697.5,173.5,3.2,26.8,689.5,874.23,651.27
2018,7,20,9,30,725.0,170.0,3.2,27.6,730.0,905.36,668.52
2018,7,20,9,45,763.0,156.0,3.25,28.4,769.0,925.85,678.88
2018,7,20,10,0,801.0,142.0,3.3,29.2,808.0,951.22,692.48
2018,7,20,10,15,808.0,144.0,3.4,29.85,835.0,959.84,695.8
2018,7,20,10,30,815.0,146.0,3.5,30.5,862.0,964.89,697.02
2018,7,20,10,45,820.5,146.0,3.6,31.2,882.0,962.8,693.58
2018,7,20,11,0,826.0,146.0,3.7,31.9,902.0,943.52,679.14
2018,7,20,11,15,829.0,146.5,3.8,32.35,915.5,932.58,671.03
2018,7,20,11,30,832.0,147.0,3.9,32.8,929.0,918.23,660.7
2018,7,20,11,45,834.5,146.5,4.05,33.25,936.0,899.2,647.66
2018,7,20,12,0,837.0,146.0,4.2,33.7,943.0,876.98,632.54
2018,7,20,12,15,840.5,143.0,4.35,33.85,943.0,850.44,615.32
2018,7,20,12,30,844.0,140.0,4.5,34.0,943.0,820.94,596.05
2018,7,20,12,45,850.5,133.5,4.6,34.2,937.5,788.03,574.09
2018,7,20,13,0,857.0,127.0,4.7,34.4,932.0,752.14,549.88
2018,7,20,13,15,853.0,126.0,4.8,34.3,916.5,710.37,520.7
2018,7,20,13,30,849.0,125.0,4.9,34.2,901.0,666.56,489.36
2018,7,20,13,45,843.5,124.5,5.0,34.15,879.5,620.36,455.34
2018,7,20,14,0,838.0,124.0,5.1,34.1,858.0,572.59,419.22
2018,7,20,14,15,831.0,122.0,5.15,33.8,830.0,521.58,379.98
2018,7,20,14,30,824.0,120.0,5.2,33.5,802.0,469.6,338.78
2018,7,20,14,45,814.5,117.5,5.3,33.2,768.0,415.53,294.89
2018,7,20,15,0,805.0,115.0,5.4,32.9,734.0,356.82,246.46
2018,7,20,15,15,792.5,113.0,5.4,32.9,695.5,301.03,199.26
2018,7,20,15,30,780.0,111.0,5.4,32.9,657.0,245.9,153.19
2018,7,20,15,45,764.0,108.5,5.45,31.8,614.5,190.78,110.56
2018,7,20,16,0,748.0,106.0,5.5,30.7,572.0,137.23,75.5
2018,7,20,16,15,727.0,102.5,5.45,29.95,526.0,84.64,54.92
2018,7,20,16,30,706.0,99.0,5.4,29.2,480.0,68.0,51.15
2018,7,20,16,45,679.0,94.5,5.4,28.45,432.0,66.25,50.04
2018,7,20,17,0,652.0,90.0,5.4,27.7,384.0,64.39,48.82
2018,7,20,17,15,616.0,85.5,5.3,26.8,336.0,62.34,47.43
2018,7,20,17,30,580.0,81.0,5.2,25.9,288.0,60.24,45.94
2018,7,20,17,45,531.0,74.5,5.15,24.95,241.0,56.44,42.92
2018,7,20,18,0,482.0,68.0,5.1,24.0,194.0,52.57,39.7
2018,7,20,18,15,415.5,59.0,5.0,23.25,151.0,46.43,34.31
2018,7,20,18,30,349.0,50.0,4.9,22.5,108.0,38.37,27.06
2018,7,20,18,45,260.0,38.5,4.8,21.7,73.5,29.71,18.98
2018,7,20,19,0,171.0,27.0,4.7,20.9,39.0,20.96,6.77
2018,7,20,19,15,97.5,16.0,4.65,20.5,21.5,13.66,0.0
2018,7,20,19,30,24.0,5.0,4.6,20.1,4.0,0.0,0.0
2018,7,20,19,45,12.0,2.5,4.55,19.7,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,18.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,18.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,18.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,18.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.7,18.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,17.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,21,4,45,10.5,2.5,2.85,16.6,2.5,0.0,0.0
2018,7,21,5,0,21.0,5.0,2.9,16.7,5.0,0.0,0.0
2018,7,21,5,15,88.0,17.0,3.0,17.15,23.0,37.79,0.0
2018,7,21,5,30,155.0,29.0,3.1,17.6,41.0,97.64,53.57
2018,7,21,5,45,239.5,42.0,3.2,18.05,75.5,155.93,116.54
2018,7,21,6,0,324.0,55.0,3.3,18.5,110.0,221.01,173.77
2018,7,21,6,15,389.0,64.5,3.3,19.15,152.5,281.5,226.38
2018,7,21,6,30,454.0,74.0,3.3,19.8,195.0,353.82,287.09
2018,7,21,6,45,502.5,81.0,3.25,20.45,241.5,415.26,337.3
2018,7,21,7,0,551.0,88.0,3.2,21.1,288.0,479.97,388.25
2018,7,21,7,15,586.0,94.0,3.25,21.8,335.5,537.05,431.6
2018,7,21,7,30,621.0,100.0,3.3,22.5,383.0,595.3,474.42
2018,7,21,7,45,648.0,105.0,3.35,23.2,430.0,646.96,510.59
2018,7,21,8,0,675.0,110.0,3.4,23.9,477.0,698.36,545.05
2018,7,21,8,15,696.0,113.5,3.45,24.6,522.0,742.3,573.36
2018,7,21,8,30,717.0,117.0,3.5,25.3,567.0,780.58,597.19
2018,7,21,8,45,733.5,120.0,3.55,26.0,609.0,816.83,619.25
2018,7,21,9,0,750.0,123.0,3.6,26.7,651.0,850.83,639.47
2018,7,21,9,15,696.5,154.5,3.7,27.3,666.5,853.42,638.57
2018,7,21,9,30,643.0,186.0,3.8,27.9,682.0,845.03,630.51
2018,7,21,9,45,620.5,207.0,3.9,28.5,703.0,850.07,631.76
2018,7,21,10,0,598.0,228.0,4.0,29.1,724.0,851.13,629.57
2018,7,21,10,15,460.5,301.5,4.1,29.55,691.5,783.46,578.08
2018,7,21,10,30,323.0,375.0,4.2,30.0,659.0,701.23,516.64
2018,7,21,10,45,327.0,384.0,4.3,30.45,677.5,707.99,520.46
2018,7,21,11,0,331.0,393.0,4.4,30.9,696.0,712.79,522.48
2018,7,21,11,15,478.0,323.0,4.5,31.15,768.0,789.79,578.31
2018,7,21,11,30,625.0,253.0,4.6,31.4,840.0,849.09,620.99
2018,7,21,11,45,666.5,230.5,4.7,31.7,861.0,846.88,619.45
2018,7,21,12,0,708.0,208.0,4.8,32.0,882.0,840.09,615.24
2018,7,21,12,15,762.0,178.0,4.9,32.1,903.0,826.69,606.51
2018,7,21,12,30,816.0,148.0,5.0,32.2,924.0,805.57,592.55
2018,7,21,12,45,826.5,140.0,5.1,32.3,920.5,775.5,572.45
