Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,8,15,550.0,175.5,3.05,21.8,489.5,687.2,537.81
2018,7,31,8,30,576.0,184.0,3.0,22.7,536.0,735.6,569.15
2018,7,31,8,45,600.0,189.5,3.0,23.6,580.0,785.86,601.04
2018,7,31,9,0,624.0,195.0,3.0,24.5,624.0,827.33,626.24
2018,7,31,9,15,639.0,200.0,3.05,25.25,662.0,857.75,643.88
2018,7,31,9,30,654.0,205.0,3.1,26.0,700.0,885.62,659.6
2018,7,31,9,45,665.0,209.5,3.1,26.8,733.0,906.3,669.93
2018,7,31,10,0,676.0,214.0,3.1,27.6,766.0,923.94,678.26
2018,7,31,10,15,689.5,215.5,3.2,28.2,795.5,937.81,685.35
2018,7,31,10,30,703.0,217.0,3.3,28.8,825.0,948.38,690.35
2018,7,31,10,45,718.5,214.0,3.4,29.45,849.0,952.9,691.37
2018,7,31,11,0,734.0,211.0,3.5,30.1,873.0,953.86,690.19
2018,7,31,11,15,741.5,210.5,3.55,30.55,888.5,945.98,683.62
2018,7,31,11,30,749.0,210.0,3.6,31.0,904.0,934.57,674.93
2018,7,31,11,45,758.0,207.0,3.7,31.45,914.0,918.57,663.65
2018,7,31,12,0,767.0,204.0,3.8,31.9,924.0,891.02,644.86
2018,7,31,12,15,774.5,200.0,3.9,32.05,927.0,866.84,629.12
2018,7,31,12,30,782.0,196.0,4.0,32.2,930.0,839.45,611.17
2018,7,31,12,45,795.5,186.0,4.1,32.35,927.0,808.59,590.26
2018,7,31,13,0,809.0,176.0,4.2,32.5,924.0,774.3,566.59
2018,7,31,13,15,805.5,174.0,4.3,32.35,908.5,731.3,536.82
2018,7,31,13,30,802.0,172.0,4.4,32.2,893.0,686.35,504.99
2018,7,31,13,45,796.5,169.0,4.5,32.05,870.5,637.59,469.63
2018,7,31,14,0,791.0,166.0,4.6,31.9,848.0,587.48,432.31
2018,7,31,14,15,784.5,163.0,4.65,31.55,820.0,535.72,392.94
2018,7,31,14,30,778.0,160.0,4.7,31.2,792.0,483.13,351.66
2018,7,31,14,45,769.5,156.0,4.75,30.8,758.5,428.38,307.57
2018,7,31,15,0,761.0,152.0,4.8,30.4,725.0,373.49,262.18
2018,7,31,15,15,746.0,148.5,4.8,30.4,684.5,312.1,211.0
2018,7,31,15,30,731.0,145.0,4.8,30.4,644.0,256.1,164.38
2018,7,31,15,45,718.5,138.5,4.9,29.25,601.5,199.75,120.6
2018,7,31,16,0,706.0,132.0,5.0,28.1,559.0,144.74,83.97
2018,7,31,16,15,688.0,125.0,5.0,27.15,512.5,90.8,61.86
2018,7,31,16,30,670.0,118.0,5.0,26.2,466.0,80.81,62.64
2018,7,31,16,45,645.5,110.0,5.05,25.25,417.5,77.18,60.05
2018,7,31,17,0,621.0,102.0,5.1,24.3,369.0,73.31,57.2
2018,7,31,17,15,584.5,94.5,5.05,23.25,320.0,69.42,54.28
2018,7,31,17,30,548.0,87.0,5.0,22.2,271.0,65.36,51.12
2018,7,31,17,45,501.5,78.0,4.95,21.2,224.0,59.85,46.55
2018,7,31,18,0,455.0,69.0,4.9,20.2,177.0,54.13,41.6
2018,7,31,18,15,384.0,58.0,4.85,19.45,134.0,44.25,32.77
2018,7,31,18,30,313.0,47.0,4.8,18.7,91.0,36.14,25.23
2018,7,31,18,45,216.5,33.0,4.75,17.95,58.0,25.55,14.37
2018,7,31,19,0,120.0,19.0,4.7,17.2,25.0,14.81,0.0
2018,7,31,19,15,60.0,9.5,4.6,16.9,12.5,8.11,0.0
2018,7,31,19,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,1,5,15,61.0,10.0,3.75,14.0,13.0,24.95,0.0
2018,8,1,5,30,122.0,20.0,3.8,14.5,26.0,72.78,0.0
2018,8,1,5,45,220.5,34.0,3.85,15.05,60.0,143.79,102.66
2018,8,1,6,0,319.0,48.0,3.9,15.6,94.0,215.39,169.7
2018,8,1,6,15,390.5,58.5,3.8,16.35,137.5,280.36,227.35
2018,8,1,6,30,462.0,69.0,3.7,17.1,181.0,357.66,293.36
2018,8,1,6,45,515.5,76.5,3.6,17.85,229.0,423.87,348.38
2018,8,1,7,0,569.0,84.0,3.5,18.6,277.0,493.85,404.19
2018,8,1,7,15,609.0,89.5,3.45,19.25,327.0,555.41,451.53
2018,8,1,7,30,649.0,95.0,3.4,19.9,377.0,618.51,498.29
2018,8,1,7,45,681.0,99.5,3.35,20.6,427.5,675.25,537.43
2018,8,1,8,0,713.0,104.0,3.3,21.3,478.0,732.02,575.37
2018,8,1,8,15,736.0,107.0,3.3,22.15,525.0,774.66,602.02
2018,8,1,8,30,759.0,110.0,3.3,23.0,572.0,820.22,630.21
2018,8,1,8,45,778.0,112.0,3.3,23.8,616.5,859.21,653.32
2018,8,1,9,0,797.0,114.0,3.3,24.6,661.0,895.89,674.49
2018,8,1,9,15,810.5,117.0,3.35,25.35,701.5,925.86,691.28
2018,8,1,9,30,824.0,120.0,3.4,26.1,742.0,952.8,705.94
2018,8,1,9,45,834.0,121.5,3.5,26.8,776.0,959.19,707.37
2018,8,1,10,0,844.0,123.0,3.6,27.5,810.0,974.09,714.69
2018,8,1,10,15,855.0,123.0,3.75,28.0,840.0,984.9,720.21
2018,8,1,10,30,866.0,123.0,3.9,28.5,870.0,992.07,723.44
2018,8,1,10,45,876.0,121.5,4.0,29.0,893.5,993.03,722.41
2018,8,1,11,0,886.0,120.0,4.1,29.5,917.0,990.21,719.06
2018,8,1,11,15,891.5,119.0,4.25,29.7,932.5,979.71,711.96
2018,8,1,11,30,897.0,118.0,4.4,29.9,948.0,965.48,702.51
2018,8,1,11,45,902.0,117.0,4.55,30.1,957.0,947.09,690.37
2018,8,1,12,0,907.0,116.0,4.7,30.3,966.0,925.07,675.97
2018,8,1,12,15,906.5,116.5,4.8,30.25,966.0,896.11,657.52
2018,8,1,12,30,906.0,117.0,4.9,30.2,966.0,863.99,636.83
2018,8,1,12,45,904.5,117.0,5.0,30.15,958.5,827.63,613.08
2018,8,1,13,0,903.0,117.0,5.1,30.1,951.0,788.48,587.19
2018,8,1,13,15,900.5,116.5,5.15,29.9,936.5,745.58,557.39
2018,8,1,13,30,898.0,116.0,5.2,29.7,922.0,700.31,524.44
2018,8,1,13,45,894.0,114.5,5.25,29.5,900.0,651.11,487.79
2018,8,1,14,0,890.0,113.0,5.3,29.3,878.0,600.08,448.72
2018,8,1,14,15,883.5,111.0,5.3,28.95,849.0,545.76,406.15
2018,8,1,14,30,877.0,109.0,5.3,28.6,820.0,490.3,361.35
2018,8,1,14,45,869.0,106.5,5.3,28.2,785.0,432.96,313.82
2018,8,1,15,0,861.0,104.0,5.3,27.8,750.0,375.13,264.62
2018,8,1,15,15,849.0,102.0,5.3,27.8,710.0,316.3,213.66
2018,8,1,15,30,837.0,100.0,5.3,27.8,670.0,257.91,163.7
2018,8,1,15,45,821.5,97.0,5.3,26.75,625.0,191.86,111.45
2018,8,1,16,0,806.0,94.0,5.3,25.7,580.0,133.63,72.53
2018,8,1,16,15,778.0,93.0,5.3,25.05,530.0,78.21,60.54
2018,8,1,16,30,750.0,92.0,5.3,24.4,480.0,71.0,54.84
2018,8,1,16,45,728.0,87.0,5.3,23.75,431.5,68.48,53.04
2018,8,1,17,0,706.0,82.0,5.3,23.1,383.0,60.28,46.34
2018,8,1,17,15,665.5,77.5,5.25,22.3,332.0,57.9,44.58
2018,8,1,17,30,625.0,73.0,5.2,21.5,281.0,55.49,42.72
2018,8,1,17,45,566.0,67.5,5.2,20.7,231.0,52.13,39.93
2018,8,1,18,0,507.0,62.0,5.2,19.9,181.0,48.79,37.0
2018,8,1,18,15,425.0,53.0,5.1,19.15,136.0,42.4,31.18
2018,8,1,18,30,343.0,44.0,5.0,18.4,91.0,35.92,25.02
2018,8,1,18,45,229.0,31.0,4.9,17.6,57.0,24.08,12.92
2018,8,1,19,0,115.0,18.0,4.8,16.8,23.0,15.36,0.0
2018,8,1,19,15,57.5,9.0,4.8,16.45,11.5,7.68,0.0
2018,8,1,19,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,15.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,5,15,43.5,9.5,3.8,13.15,11.5,19.85,0.0
2018,8,2,5,30,87.0,19.0,3.9,13.6,23.0,59.83,0.0
2018,8,2,5,45,169.5,35.0,3.95,14.05,55.0,126.15,89.14
2018,8,2,6,0,252.0,51.0,4.0,14.5,87.0,190.08,150.02
2018,8,2,6,15,321.0,65.0,3.95,15.1,130.0,254.29,207.05
2018,8,2,6,30,390.0,79.0,3.9,15.7,173.0,325.71,268.77
2018,8,2,6,45,447.5,89.5,3.9,16.25,221.5,392.57,325.18
2018,8,2,7,0,505.0,100.0,3.9,16.8,270.0,464.17,383.51
2018,8,2,7,15,548.5,107.0,3.95,17.55,320.0,533.01,437.25
2018,8,2,7,30,592.0,114.0,4.0,18.3,370.0,598.32,486.57
2018,8,2,7,45,630.0,118.0,4.05,19.0,420.5,657.46,529.78
2018,8,2,8,0,668.0,122.0,4.1,19.7,471.0,717.05,571.07
2018,8,2,8,15,694.0,126.0,4.15,20.55,519.0,766.39,603.5
2018,8,2,8,30,720.0,130.0,4.2,21.4,567.0,814.6,634.43
2018,8,2,8,45,744.0,131.5,4.25,22.25,613.0,856.58,660.34
2018,8,2,9,0,768.0,133.0,4.3,23.1,659.0,890.88,680.48
2018,8,2,9,15,785.0,135.5,4.4,23.75,700.5,923.13,699.77
2018,8,2,9,30,802.0,138.0,4.5,24.4,742.0,952.49,716.9
2018,8,2,9,45,817.5,137.5,4.55,25.05,778.0,974.02,728.5
2018,8,2,10,0,833.0,137.0,4.6,25.7,814.0,992.19,737.88
2018,8,2,10,15,843.0,137.5,4.65,26.15,843.5,1002.44,742.62
2018,8,2,10,30,853.0,138.0,4.7,26.6,873.0,995.38,735.97
2018,8,2,10,45,863.5,137.0,4.75,27.05,897.0,997.18,735.5
2018,8,2,11,0,874.0,136.0,4.8,27.5,921.0,995.22,732.59
2018,8,2,11,15,879.5,136.0,4.85,27.75,937.0,985.56,725.29
2018,8,2,11,30,885.0,136.0,4.9,28.0,953.0,972.16,715.66
2018,8,2,11,45,889.5,134.5,4.95,28.25,961.5,952.78,702.14
2018,8,2,12,0,894.0,133.0,5.0,28.5,970.0,929.86,686.32
2018,8,2,12,15,899.0,130.5,5.05,28.5,971.5,903.04,668.58
2018,8,2,12,30,904.0,128.0,5.1,28.5,973.0,872.83,648.51
2018,8,2,12,45,910.0,123.0,5.2,28.55,968.0,837.97,625.31
2018,8,2,13,0,916.0,118.0,5.3,28.6,963.0,799.86,599.67
2018,8,2,13,15,914.5,116.5,5.4,28.45,948.0,756.18,569.26
2018,8,2,13,30,913.0,115.0,5.5,28.3,933.0,710.02,535.5
2018,8,2,13,45,912.5,112.0,5.55,28.1,912.5,660.96,498.64
2018,8,2,14,0,912.0,109.0,5.6,27.9,892.0,609.7,459.05
2018,8,2,14,15,908.0,106.5,5.65,27.55,863.5,555.03,415.92
2018,8,2,14,30,904.0,104.0,5.7,27.2,835.0,498.92,370.23
2018,8,2,14,45,899.0,100.5,5.7,26.8,800.5,440.42,321.24
2018,8,2,15,0,894.0,97.0,5.7,26.4,766.0,381.07,270.22
2018,8,2,15,15,882.5,95.0,5.7,26.4,725.0,320.4,217.2
2018,8,2,15,30,871.0,93.0,5.7,26.4,684.0,260.08,165.13
2018,8,2,15,45,860.0,89.5,5.7,25.05,640.0,199.4,116.62
2018,8,2,16,0,849.0,86.0,5.7,23.7,596.0,139.52,76.44
2018,8,2,16,15,831.5,83.0,5.65,23.0,547.5,72.28,56.04
2018,8,2,16,30,814.0,80.0,5.6,22.3,499.0,63.48,48.91
2018,8,2,16,45,787.0,76.5,5.6,21.65,447.5,61.6,47.61
2018,8,2,17,0,760.0,73.0,5.6,21.0,396.0,59.66,46.22
2018,8,2,17,15,720.0,70.0,5.55,20.25,343.5,57.92,44.99
2018,8,2,17,30,680.0,67.0,5.5,19.5,291.0,51.61,39.69
2018,8,2,17,45,620.0,62.0,5.4,18.8,239.0,48.37,36.95
2018,8,2,18,0,560.0,57.0,5.3,18.1,187.0,45.17,34.09
2018,8,2,18,15,472.5,49.5,5.15,17.5,140.5,39.78,29.1
2018,8,2,18,30,385.0,42.0,5.0,16.9,94.0,34.42,23.84
2018,8,2,18,45,257.0,30.5,4.85,16.3,59.0,25.33,13.56
2018,8,2,19,0,129.0,19.0,4.7,15.7,24.0,16.22,0.0
2018,8,2,19,15,64.5,9.5,4.6,15.45,12.0,8.11,0.0
2018,8,2,19,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.5,2.45,12.45,6.5,9.3,0.0
2018,8,3,5,30,34.0,11.0,2.6,12.9,13.0,25.96,0.0
2018,8,3,5,45,69.0,28.0,2.8,13.35,36.5,68.17,45.59
2018,8,3,6,0,104.0,45.0,3.0,13.8,60.0,106.9,82.82
2018,8,3,6,15,141.0,69.0,2.9,14.35,97.5,159.27,128.76
2018,8,3,6,30,178.0,93.0,2.8,14.9,135.0,214.48,176.46
2018,8,3,6,45,209.5,117.0,2.7,15.45,178.5,269.37,222.73
2018,8,3,7,0,241.0,141.0,2.6,16.0,222.0,326.59,269.49
2018,8,3,7,15,271.5,163.0,2.45,16.6,268.5,382.82,313.84
2018,8,3,7,30,302.0,185.0,2.3,17.2,315.0,440.83,358.07
2018,8,3,7,45,330.0,202.5,2.2,17.85,360.5,493.09,396.49
2018,8,3,8,0,358.0,220.0,2.1,18.5,406.0,546.35,434.45
2018,8,3,8,15,381.5,236.5,2.0,19.25,452.0,595.22,467.74
2018,8,3,8,30,405.0,253.0,1.9,20.0,498.0,644.05,499.97
2018,8,3,8,45,426.0,265.0,1.85,20.8,540.0,702.46,537.86
2018,8,3,9,0,447.0,277.0,1.8,21.6,582.0,743.49,562.86
2018,8,3,9,15,492.0,273.5,1.8,22.65,628.0,790.25,591.97
2018,8,3,9,30,537.0,270.0,1.8,23.7,674.0,835.98,619.62
2018,8,3,9,45,609.5,246.0,1.85,24.75,724.5,891.33,654.29
2018,8,3,10,0,682.0,222.0,1.9,25.8,775.0,941.46,684.33
2018,8,3,10,15,692.5,224.5,1.95,26.65,803.0,953.4,688.75
2018,8,3,10,30,703.0,227.0,2.0,27.5,831.0,961.96,691.47
2018,8,3,10,45,712.5,226.5,2.05,28.4,852.5,963.07,689.42
2018,8,3,11,0,722.0,226.0,2.1,29.3,874.0,960.64,685.33
2018,8,3,11,15,727.0,227.5,2.15,30.0,889.0,952.27,678.16
2018,8,3,11,30,732.0,229.0,2.2,30.7,904.0,940.39,668.94
2018,8,3,11,45,735.0,229.5,2.25,31.4,911.5,922.25,655.87
2018,8,3,12,0,738.0,230.0,2.3,32.1,919.0,900.83,640.64
2018,8,3,12,15,730.5,234.5,2.4,32.75,916.5,870.8,620.01
2018,8,3,12,30,723.0,239.0,2.5,33.4,914.0,838.26,597.61
2018,8,3,12,45,705.0,248.0,2.55,34.0,901.5,799.0,570.17
2018,8,3,13,0,687.0,257.0,2.6,34.6,889.0,758.33,541.56
2018,8,3,13,15,678.5,256.5,2.75,34.8,872.0,715.64,512.82
2018,8,3,13,30,670.0,256.0,2.9,35.0,855.0,671.75,482.55
2018,8,3,13,45,656.0,256.0,3.0,35.2,830.5,623.91,448.62
2018,8,3,14,0,642.0,256.0,3.1,35.4,806.0,575.89,413.75
2018,8,3,14,15,629.5,252.5,3.25,35.2,776.5,526.06,377.52
2018,8,3,14,30,617.0,249.0,3.4,35.0,747.0,476.49,340.37
2018,8,3,14,45,599.0,245.0,3.55,34.8,711.0,424.87,300.76
2018,8,3,15,0,581.0,241.0,3.7,34.6,675.0,374.27,261.03
2018,8,3,15,15,564.5,233.5,3.7,34.6,636.0,323.09,220.11
2018,8,3,15,30,548.0,226.0,3.7,34.6,597.0,273.49,180.8
2018,8,3,15,45,527.0,216.5,3.95,33.55,553.5,223.67,144.16
2018,8,3,16,0,506.0,207.0,4.2,32.5,510.0,176.4,113.77
2018,8,3,16,15,483.0,194.5,4.35,31.6,464.0,129.94,100.94
2018,8,3,16,30,460.0,182.0,4.5,30.7,418.0,119.52,93.22
2018,8,3,16,45,434.5,167.5,4.6,29.75,372.0,112.27,87.95
2018,8,3,17,0,409.0,153.0,4.7,28.8,326.0,104.6,82.23
2018,8,3,17,15,374.0,137.0,4.7,27.7,279.0,95.42,75.14
2018,8,3,17,30,339.0,121.0,4.7,26.6,232.0,88.27,69.57
2018,8,3,17,45,297.5,102.5,4.75,25.5,187.5,75.77,59.24
2018,8,3,18,0,256.0,84.0,4.8,24.4,143.0,62.93,48.31
2018,8,3,18,15,203.0,64.0,4.65,23.5,103.5,48.67,35.86
2018,8,3,18,30,150.0,44.0,4.5,22.6,64.0,34.07,22.87
2018,8,3,18,45,97.0,27.5,4.4,21.7,38.5,21.62,9.98
2018,8,3,19,0,44.0,11.0,4.3,20.8,13.0,9.39,0.0
2018,8,3,19,15,22.0,5.5,4.2,20.4,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,19.6,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,19.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,18.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,18.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,17.65,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,4,5,15,11.5,4.0,1.45,15.65,4.5,6.54,0.0
2018,8,4,5,30,23.0,8.0,1.7,16.1,9.0,14.36,0.0
2018,8,4,5,45,50.0,21.5,1.9,16.5,27.5,51.13,31.88
2018,8,4,6,0,77.0,35.0,2.1,16.9,46.0,81.28,60.96
2018,8,4,6,15,106.0,57.5,2.25,17.2,79.0,117.54,92.93
2018,8,4,6,30,135.0,80.0,2.4,17.5,112.0,163.9,132.95
2018,8,4,6,45,162.5,106.0,2.55,17.75,153.5,216.0,177.03
2018,8,4,7,0,190.0,132.0,2.7,18.0,195.0,270.0,221.69
2018,8,4,7,15,214.0,156.0,2.75,18.6,238.5,334.74,273.22
2018,8,4,7,30,238.0,180.0,2.8,19.2,282.0,387.94,314.32
2018,8,4,7,45,260.5,201.0,2.8,19.8,325.5,437.46,351.48
2018,8,4,8,0,283.0,222.0,2.8,20.4,369.0,487.68,388.21
2018,8,4,8,15,301.5,242.0,2.85,21.3,412.0,533.71,420.47
2018,8,4,8,30,320.0,262.0,2.9,22.2,455.0,579.59,451.87
2018,8,4,8,45,336.5,279.0,2.95,23.1,495.5,619.83,478.49
2018,8,4,9,0,353.0,296.0,3.0,24.0,536.0,659.29,504.05
2018,8,4,9,15,430.0,283.0,3.1,25.4,593.0,741.69,559.93
2018,8,4,9,30,507.0,270.0,3.2,26.8,650.0,807.9,603.05
2018,8,4,9,45,645.5,213.5,3.3,28.15,721.0,895.83,661.52
2018,8,4,10,0,784.0,157.0,3.4,29.5,792.0,967.33,703.97
2018,8,4,10,15,795.0,158.5,3.5,30.45,822.0,979.38,708.2
2018,8,4,10,30,806.0,160.0,3.6,31.4,852.0,987.81,710.61
2018,8,4,10,45,803.0,168.0,3.7,32.35,872.0,985.26,706.05
2018,8,4,11,0,800.0,176.0,3.8,33.3,892.0,978.92,699.26
2018,8,4,11,15,821.0,167.5,3.95,33.65,913.0,976.0,696.82
2018,8,4,11,30,842.0,159.0,4.1,34.0,934.0,968.98,691.79
2018,8,4,11,45,851.5,156.0,4.25,34.35,945.0,952.53,680.74
2018,8,4,12,0,861.0,153.0,4.4,34.7,956.0,919.96,659.3
2018,8,4,12,15,871.0,148.0,4.55,34.6,960.0,895.92,644.63
2018,8,4,12,30,881.0,143.0,4.7,34.5,964.0,868.33,627.48
2018,8,4,12,45,897.0,132.0,4.9,34.45,962.0,836.93,608.08
2018,8,4,13,0,913.0,121.0,5.1,34.4,960.0,801.59,585.84
2018,8,4,13,15,834.0,159.5,5.2,34.25,916.0,742.06,543.99
2018,8,4,13,30,755.0,198.0,5.3,34.1,872.0,681.18,499.98
2018,8,4,13,45,824.5,158.5,5.45,34.0,877.5,648.38,476.85
2018,8,4,14,0,894.0,119.0,5.6,33.9,883.0,608.21,446.96
2018,8,4,14,15,885.5,118.0,5.7,33.55,853.0,553.06,404.69
2018,8,4,14,30,877.0,117.0,5.8,33.2,823.0,496.96,360.32
2018,8,4,14,45,867.0,116.0,5.85,32.9,788.0,439.55,313.43
2018,8,4,15,0,857.0,115.0,5.9,32.6,753.0,381.82,265.08
2018,8,4,15,15,822.0,119.5,5.9,32.6,704.0,316.45,210.82
2018,8,4,15,30,787.0,124.0,5.9,32.6,655.0,258.27,162.9
2018,8,4,15,45,779.0,118.5,5.95,31.6,613.5,200.44,117.79
2018,8,4,16,0,771.0,113.0,6.0,30.6,572.0,143.28,80.17
2018,8,4,16,15,739.0,112.5,5.9,29.9,522.5,82.64,63.02
2018,8,4,16,30,707.0,112.0,5.8,29.2,473.0,77.79,59.42
2018,8,4,16,45,657.5,111.0,5.75,28.5,419.0,78.54,60.43
2018,8,4,17,0,608.0,110.0,5.7,27.8,365.0,79.53,61.64
2018,8,4,17,15,558.0,103.0,5.55,26.8,313.0,76.12,59.18
2018,8,4,17,30,508.0,96.0,5.4,25.8,261.0,70.38,54.64
2018,8,4,17,45,436.0,86.5,5.2,24.8,210.5,63.96,49.34
2018,8,4,18,0,364.0,77.0,5.0,23.8,160.0,57.44,43.72
2018,8,4,18,15,295.5,61.5,4.9,22.85,117.5,46.43,34.02
2018,8,4,18,30,227.0,46.0,4.8,21.9,75.0,35.14,23.76
2018,8,4,18,45,149.5,30.5,4.65,20.95,46.0,23.54,10.81
2018,8,4,19,0,72.0,15.0,4.5,20.0,17.0,12.8,0.0
2018,8,4,19,15,36.0,7.5,4.5,19.5,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.5,17.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,17.15,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,5,5,15,16.5,6.0,3.1,13.55,6.5,5.12,0.0
2018,8,5,5,30,33.0,12.0,3.2,13.9,13.0,21.08,0.0
2018,8,5,5,45,71.0,29.0,3.3,14.25,37.0,71.9,46.48
2018,8,5,6,0,109.0,46.0,3.4,14.6,61.0,111.75,86.25
2018,8,5,6,15,152.0,69.0,3.35,15.2,99.5,166.05,133.9
2018,8,5,6,30,195.0,92.0,3.3,15.8,138.0,223.96,183.91
2018,8,5,6,45,235.5,114.5,3.2,16.35,183.0,283.41,234.07
2018,8,5,7,0,276.0,137.0,3.1,16.9,228.0,346.14,285.41
2018,8,5,7,15,311.5,155.5,3.05,17.55,275.0,403.46,330.78
2018,8,5,7,30,347.0,174.0,3.0,18.2,322.0,463.04,376.5
2018,8,5,7,45,379.5,188.5,2.95,18.8,369.0,517.42,416.93
2018,8,5,8,0,412.0,203.0,2.9,19.4,416.0,589.52,469.13
2018,8,5,8,15,435.5,217.0,2.9,20.15,461.5,638.7,502.84
2018,8,5,8,30,459.0,231.0,2.9,20.9,507.0,687.47,535.53
2018,8,5,8,45,478.5,242.5,2.9,21.65,549.5,729.19,562.41
2018,8,5,9,0,498.0,254.0,2.9,22.4,592.0,769.63,587.87
2018,8,5,9,15,536.5,253.0,2.95,23.25,637.0,813.6,615.99
2018,8,5,9,30,575.0,252.0,3.0,24.1,682.0,856.26,642.67
2018,8,5,9,45,631.0,235.5,3.05,24.9,728.0,904.59,673.36
2018,8,5,10,0,687.0,219.0,3.1,25.7,774.0,945.76,698.23
2018,8,5,10,15,693.0,224.5,3.15,26.35,801.5,956.27,702.39
2018,8,5,10,30,699.0,230.0,3.2,27.0,829.0,963.36,704.63
2018,8,5,10,45,698.5,236.5,3.3,27.7,848.0,961.51,701.35
2018,8,5,11,0,698.0,243.0,3.4,28.4,867.0,956.17,695.94
2018,8,5,11,15,698.0,247.5,3.45,28.9,880.0,945.96,687.48
2018,8,5,11,30,698.0,252.0,3.5,29.4,893.0,932.38,676.92
2018,8,5,11,45,694.0,256.5,3.55,29.9,898.0,911.83,661.78
2018,8,5,12,0,690.0,261.0,3.6,30.4,903.0,888.3,644.71
2018,8,5,12,15,715.0,246.0,3.6,30.9,911.0,869.72,631.41
2018,8,5,12,30,740.0,231.0,3.6,31.4,919.0,847.06,615.26
2018,8,5,12,45,788.0,200.0,3.6,31.9,927.0,818.77,595.9
2018,8,5,13,0,836.0,169.0,3.6,32.4,935.0,792.5,577.34
2018,8,5,13,15,829.5,169.0,3.65,32.55,918.5,747.6,545.71
2018,8,5,13,30,823.0,169.0,3.7,32.7,902.0,700.88,512.25
2018,8,5,13,45,812.5,169.5,3.75,32.9,878.0,650.49,475.35
2018,8,5,14,0,802.0,170.0,3.8,33.1,854.0,599.1,436.84
2018,8,5,14,15,792.5,168.5,3.85,32.95,824.5,545.92,396.62
2018,8,5,14,30,783.0,167.0,3.9,32.8,795.0,492.19,354.76
2018,8,5,14,45,769.5,164.5,4.0,32.65,759.0,435.83,309.86
2018,8,5,15,0,756.0,162.0,4.1,32.5,723.0,375.46,260.95
2018,8,5,15,15,740.5,158.0,4.1,32.5,682.0,317.56,213.03
2018,8,5,15,30,725.0,154.0,4.1,32.5,641.0,260.89,166.54
2018,8,5,15,45,704.0,150.0,4.25,31.8,596.0,204.85,123.79
2018,8,5,16,0,683.0,146.0,4.4,31.1,551.0,151.21,89.13
2018,8,5,16,15,655.0,140.5,4.45,30.5,502.0,99.02,76.25
2018,8,5,16,30,627.0,135.0,4.5,29.9,453.0,92.67,71.51
2018,8,5,16,45,589.5,128.5,4.55,29.25,402.5,90.43,70.1
2018,8,5,17,0,552.0,122.0,4.6,28.6,352.0,86.29,67.07
2018,8,5,17,15,504.0,113.0,4.6,27.6,301.0,80.94,63.03
2018,8,5,17,30,456.0,104.0,4.6,26.6,250.0,75.43,58.72
2018,8,5,17,45,390.0,91.5,4.55,25.55,200.5,67.15,51.88
2018,8,5,18,0,324.0,79.0,4.5,24.5,151.0,58.65,44.61
2018,8,5,18,15,253.5,61.5,4.5,23.5,109.0,46.26,33.73
2018,8,5,18,30,183.0,44.0,4.5,22.5,67.0,33.51,22.26
2018,8,5,18,45,113.0,27.5,4.45,21.5,39.5,21.57,8.71
2018,8,5,19,0,43.0,11.0,4.4,20.5,12.0,9.39,0.0
2018,8,5,19,15,21.5,5.5,4.4,19.95,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.4,18.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,17.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,16.75,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.5,1.65,13.55,4.0,0.0,0.0
2018,8,6,5,30,20.0,7.0,1.8,13.8,8.0,12.56,0.0
2018,8,6,5,45,45.5,20.5,2.0,14.05,25.5,48.39,28.84
2018,8,6,6,0,71.0,34.0,2.2,14.3,43.0,78.06,58.75
2018,8,6,6,15,100.0,55.5,2.2,14.55,75.0,112.82,89.82
2018,8,6,6,30,129.0,77.0,2.2,14.8,107.0,157.75,129.09
2018,8,6,6,45,157.0,102.0,2.15,15.1,147.5,208.78,172.66
2018,8,6,7,0,185.0,127.0,2.1,15.4,188.0,261.79,216.79
2018,8,6,7,15,210.0,152.0,2.1,15.95,232.5,328.5,270.29
2018,8,6,7,30,235.0,177.0,2.1,16.5,277.0,383.62,313.11
2018,8,6,7,45,257.5,200.0,2.05,17.1,322.0,435.49,352.03
2018,8,6,8,0,280.0,223.0,2.0,17.7,367.0,488.0,390.31
2018,8,6,8,15,300.0,243.0,2.0,18.6,411.0,535.27,423.31
2018,8,6,8,30,320.0,263.0,2.0,19.5,455.0,582.48,455.41
2018,8,6,8,45,337.0,280.0,2.0,20.35,496.0,623.22,482.11
2018,8,6,9,0,354.0,297.0,2.0,21.2,537.0,663.2,507.72
2018,8,6,9,15,368.0,312.0,2.05,22.4,574.5,697.06,528.1
2018,8,6,9,30,382.0,327.0,2.1,23.6,612.0,729.55,547.16
2018,8,6,9,45,393.0,338.0,2.1,24.8,643.5,753.17,559.53
2018,8,6,10,0,404.0,349.0,2.1,26.0,675.0,774.96,570.53
2018,8,6,10,15,412.5,358.0,2.15,27.0,701.0,806.58,588.39
2018,8,6,10,30,421.0,367.0,2.2,28.0,727.0,819.19,593.73
2018,8,6,10,45,428.0,374.0,2.3,28.95,748.0,825.85,595.83
2018,8,6,11,0,435.0,381.0,2.4,29.9,769.0,829.88,596.27
2018,8,6,11,15,440.0,385.0,2.5,30.75,783.0,826.49,592.19
2018,8,6,11,30,445.0,389.0,2.6,31.6,797.0,820.47,586.47
2018,8,6,11,45,448.0,391.5,2.7,32.45,805.0,808.61,576.98
2018,8,6,12,0,451.0,394.0,2.8,33.3,813.0,794.28,565.91
2018,8,6,12,15,506.5,360.5,2.9,34.0,831.0,791.59,564.31
2018,8,6,12,30,562.0,327.0,3.0,34.7,849.0,783.78,559.08
2018,8,6,12,45,670.0,261.5,3.15,35.45,878.5,785.23,561.05
2018,8,6,13,0,778.0,196.0,3.3,36.2,908.0,772.38,553.11
2018,8,6,13,15,771.5,196.0,3.4,36.35,892.0,729.51,523.54
2018,8,6,13,30,765.0,196.0,3.5,36.5,876.0,684.99,492.37
2018,8,6,13,45,754.5,195.5,3.65,36.65,852.0,637.38,458.44
2018,8,6,14,0,744.0,195.0,3.8,36.8,828.0,586.64,421.46
2018,8,6,14,15,727.5,196.0,3.85,36.6,797.0,533.45,382.1
2018,8,6,14,30,711.0,197.0,3.9,36.4,766.0,480.54,341.83
2018,8,6,14,45,701.5,191.5,4.0,36.2,732.0,426.08,299.37
2018,8,6,15,0,692.0,186.0,4.1,36.0,698.0,371.81,255.96
2018,8,6,15,15,676.0,181.0,4.1,36.0,658.0,316.54,211.14
2018,8,6,15,30,660.0,176.0,4.1,36.0,618.0,262.69,167.89
2018,8,6,15,45,634.0,172.0,4.2,35.2,572.5,209.72,128.57
2018,8,6,16,0,608.0,168.0,4.3,34.4,527.0,159.92,97.19
2018,8,6,16,15,571.0,163.0,4.3,33.6,477.5,111.89,85.65
2018,8,6,16,30,534.0,158.0,4.3,32.8,428.0,106.07,81.54
2018,8,6,16,45,486.0,151.0,4.3,32.05,376.5,102.79,79.4
2018,8,6,17,0,438.0,144.0,4.3,31.3,325.0,99.4,77.11
2018,8,6,17,15,388.5,131.0,4.25,30.05,275.5,91.85,71.45
2018,8,6,17,30,339.0,118.0,4.2,28.8,226.0,84.02,65.37
2018,8,6,17,45,273.5,99.5,4.2,27.6,176.5,73.57,56.83
2018,8,6,18,0,208.0,81.0,4.2,26.4,127.0,60.53,45.8
2018,8,6,18,15,159.5,59.0,4.25,25.3,89.0,44.94,32.31
2018,8,6,18,30,111.0,37.0,4.3,24.2,51.0,28.87,18.17
2018,8,6,18,45,67.5,22.0,4.3,23.15,29.5,17.45,5.16
2018,8,6,19,0,24.0,7.0,4.3,22.1,8.0,5.97,0.0
2018,8,6,19,15,12.0,3.5,4.35,21.55,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,20.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,19.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,19.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,18.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,18.25,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,17.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,17.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.95,13.75,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,3.0,14.0,9.0,16.07,0.0
2018,8,7,5,45,62.5,22.5,3.1,14.25,29.5,58.27,34.64
2018,8,7,6,0,97.0,37.0,3.2,14.5,50.0,94.48,71.96
2018,8,7,6,15,135.5,59.5,3.15,14.95,86.0,146.05,117.35
2018,8,7,6,30,174.0,82.0,3.1,15.4,122.0,200.54,164.7
2018,8,7,6,45,209.0,105.0,3.05,15.8,165.0,256.68,212.47
2018,8,7,7,0,244.0,128.0,3.0,16.2,208.0,315.48,261.14
2018,8,7,7,15,275.5,149.5,2.95,17.0,254.0,372.41,306.41
2018,8,7,7,30,307.0,171.0,2.9,17.8,300.0,431.2,351.67
2018,8,7,7,45,335.0,189.0,2.85,18.55,346.5,484.62,391.42
2018,8,7,8,0,363.0,207.0,2.8,19.3,393.0,538.99,430.71
2018,8,7,8,15,387.0,222.0,2.8,20.1,438.0,587.05,464.24
2018,8,7,8,30,411.0,237.0,2.8,20.9,483.0,635.11,496.95
2018,8,7,8,45,433.0,250.0,2.85,21.7,526.5,697.25,538.78
2018,8,7,9,0,455.0,263.0,2.9,22.5,570.0,740.6,566.61
2018,8,7,9,15,467.5,275.0,2.95,23.2,607.0,772.44,586.1
2018,8,7,9,30,480.0,287.0,3.0,23.9,644.0,802.29,604.05
2018,8,7,9,45,485.0,299.0,3.1,24.65,674.5,822.54,615.26
2018,8,7,10,0,490.0,311.0,3.2,25.4,705.0,840.26,624.76
2018,8,7,10,15,499.5,318.0,3.3,25.95,732.0,854.81,632.81
2018,8,7,10,30,509.0,325.0,3.4,26.5,759.0,866.68,639.07
2018,8,7,10,45,515.5,330.5,3.5,27.05,780.0,871.28,640.5
2018,8,7,11,0,522.0,336.0,3.6,27.6,801.0,873.01,640.1
2018,8,7,11,15,528.0,338.5,3.75,27.8,815.5,868.45,636.77
2018,8,7,11,30,534.0,341.0,3.9,28.0,830.0,860.99,631.54
2018,8,7,11,45,512.5,352.0,4.05,28.2,824.0,833.09,611.9
2018,8,7,12,0,491.0,363.0,4.2,28.4,818.0,803.4,591.04
2018,8,7,12,15,531.5,344.5,4.3,28.45,837.0,799.87,589.64
2018,8,7,12,30,572.0,326.0,4.4,28.5,856.0,792.0,584.97
2018,8,7,12,45,596.0,309.0,4.5,28.55,857.0,766.6,567.85
2018,8,7,13,0,620.0,292.0,4.6,28.6,858.0,739.59,549.4
2018,8,7,13,15,604.5,293.0,4.65,28.45,837.0,695.19,517.96
2018,8,7,13,30,589.0,294.0,4.7,28.3,816.0,651.4,486.4
2018,8,7,13,45,589.5,286.0,4.75,28.2,797.0,608.47,454.96
2018,8,7,14,0,590.0,278.0,4.8,28.1,778.0,565.81,422.86
2018,8,7,14,15,600.0,265.0,4.8,27.75,758.5,522.01,389.33
2018,8,7,14,30,610.0,252.0,4.8,27.4,739.0,476.76,353.6
2018,8,7,14,45,605.5,241.5,4.85,27.1,706.5,425.74,312.58
2018,8,7,15,0,601.0,231.0,4.9,26.8,674.0,374.62,270.46
2018,8,7,15,15,584.5,223.5,4.9,26.8,634.5,321.7,226.4
2018,8,7,15,30,568.0,216.0,4.9,26.8,595.0,270.77,184.39
2018,8,7,15,45,557.0,204.0,4.85,25.8,554.0,219.47,144.66
2018,8,7,16,0,546.0,192.0,4.8,24.8,513.0,169.55,111.1
2018,8,7,16,15,528.5,179.5,4.75,24.15,468.5,120.71,96.48
2018,8,7,16,30,511.0,167.0,4.7,23.5,424.0,111.46,89.32
2018,8,7,16,45,486.5,153.5,4.65,22.85,377.0,104.51,83.96
2018,8,7,17,0,462.0,140.0,4.6,22.2,330.0,97.17,78.18
2018,8,7,17,15,423.0,126.0,4.55,21.4,281.5,88.96,71.58
2018,8,7,17,30,384.0,112.0,4.5,20.6,233.0,80.4,64.49
2018,8,7,17,45,339.5,96.0,4.4,19.75,188.5,70.04,55.64
2018,8,7,18,0,295.0,80.0,4.3,18.9,144.0,59.29,46.17
2018,8,7,18,15,233.0,61.5,4.2,18.3,103.5,46.24,34.39
2018,8,7,18,30,171.0,43.0,4.1,17.7,63.0,32.78,21.94
2018,8,7,18,45,109.5,27.0,4.0,17.15,37.5,21.11,6.59
2018,8,7,19,0,48.0,11.0,3.9,16.6,12.0,9.39,0.0
2018,8,7,19,15,24.0,5.5,3.9,16.35,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,8,5,15,34.0,7.5,2.55,13.25,8.5,0.0,0.0
2018,8,8,5,30,68.0,15.0,2.7,13.8,17.0,35.3,0.0
2018,8,8,5,45,144.5,31.0,2.85,14.35,46.0,112.43,68.95
2018,8,8,6,0,221.0,47.0,3.0,14.9,75.0,175.06,136.24
2018,8,8,6,15,293.5,62.0,2.9,15.6,117.5,240.75,194.6
2018,8,8,6,30,366.0,77.0,2.8,16.3,160.0,314.23,257.72
2018,8,8,6,45,427.0,88.0,2.65,17.0,208.5,382.95,315.03
2018,8,8,7,0,488.0,99.0,2.5,17.7,257.0,456.88,374.17
2018,8,8,7,15,532.0,108.0,2.5,18.55,307.5,520.97,423.32
2018,8,8,7,30,576.0,117.0,2.5,19.4,358.0,594.94,477.85
2018,8,8,7,45,613.5,122.0,2.45,20.3,408.5,654.77,519.69
2018,8,8,8,0,651.0,127.0,2.4,21.2,459.0,715.01,559.51
2018,8,8,8,15,677.5,132.0,2.35,22.1,507.5,765.76,591.17
2018,8,8,8,30,704.0,137.0,2.3,23.0,556.0,815.41,621.19
2018,8,8,8,45,728.0,139.5,2.2,23.85,602.0,858.44,645.55
2018,8,8,9,0,752.0,142.0,2.1,24.7,648.0,899.49,667.94
2018,8,8,9,15,742.0,157.0,2.15,25.5,682.0,919.76,677.75
2018,8,8,9,30,732.0,172.0,2.2,26.3,716.0,936.03,685.12
2018,8,8,9,45,693.5,202.0,2.2,27.05,737.0,936.01,681.63
2018,8,8,10,0,655.0,232.0,2.2,27.8,758.0,930.56,674.76
2018,8,8,10,15,668.5,234.0,2.25,28.5,787.5,944.91,681.83
2018,8,8,10,30,682.0,236.0,2.3,29.2,817.0,955.93,686.48
2018,8,8,10,45,698.0,234.5,2.35,29.9,842.0,962.49,688.37
2018,8,8,11,0,714.0,233.0,2.4,30.6,867.0,965.42,688.09
2018,8,8,11,15,723.0,232.0,2.5,31.15,883.5,958.36,682.47
2018,8,8,11,30,732.0,231.0,2.6,31.7,900.0,947.69,674.73
2018,8,8,11,45,742.0,227.5,2.75,32.25,910.0,931.97,664.24
2018,8,8,12,0,752.0,224.0,2.9,32.8,920.0,912.68,651.49
2018,8,8,12,15,747.5,226.5,3.0,33.1,918.0,882.85,631.75
2018,8,8,12,30,743.0,229.0,3.1,33.4,916.0,850.33,609.94
2018,8,8,12,45,731.5,233.5,3.2,33.7,905.0,811.51,583.56
2018,8,8,13,0,720.0,238.0,3.3,34.0,894.0,770.89,555.62
2018,8,8,13,15,718.0,235.0,3.4,34.05,879.5,729.26,527.25
2018,8,8,13,30,716.0,232.0,3.5,34.1,865.0,685.79,496.95
2018,8,8,13,45,715.0,225.5,3.6,34.15,844.0,638.46,463.27
2018,8,8,14,0,714.0,219.0,3.7,34.2,823.0,589.66,427.6
2018,8,8,14,15,707.0,214.0,3.8,34.05,794.5,537.65,388.92
2018,8,8,14,30,700.0,209.0,3.9,33.9,766.0,485.15,348.67
2018,8,8,14,45,692.5,202.0,4.0,33.75,732.0,430.65,305.78
2018,8,8,15,0,685.0,195.0,4.1,33.6,698.0,376.18,261.81
2018,8,8,15,15,668.5,189.5,4.1,33.6,657.5,320.58,216.41
2018,8,8,15,30,652.0,184.0,4.1,33.6,617.0,266.51,172.7
2018,8,8,15,45,637.0,175.5,4.25,32.65,574.0,212.28,131.83
2018,8,8,16,0,622.0,167.0,4.4,31.7,531.0,159.9,98.06
2018,8,8,16,15,600.5,158.0,4.45,30.85,484.5,109.07,84.38
2018,8,8,16,30,579.0,149.0,4.5,30.0,438.0,101.33,78.66
2018,8,8,16,45,549.0,138.0,4.55,29.1,388.5,95.52,74.4
2018,8,8,17,0,519.0,127.0,4.6,28.2,339.0,89.41,69.82
2018,8,8,17,15,477.5,115.5,4.55,27.05,289.5,82.56,64.56
2018,8,8,17,30,436.0,104.0,4.5,25.9,240.0,75.44,58.9
2018,8,8,17,45,383.5,89.5,4.4,24.75,193.0,65.87,50.93
2018,8,8,18,0,331.0,75.0,4.3,23.6,146.0,55.97,42.41
2018,8,8,18,15,263.0,57.5,4.2,22.6,104.5,43.48,31.37
2018,8,8,18,30,195.0,40.0,4.1,21.6,63.0,30.63,19.65
2018,8,8,18,45,124.5,25.5,4.0,20.65,37.5,19.74,4.22
2018,8,8,19,0,54.0,11.0,3.9,19.7,12.0,9.39,0.0
2018,8,8,19,15,27.0,5.5,3.85,19.2,6.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,18.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,5,15,29.0,6.0,2.4,12.9,7.0,0.0,0.0
2018,8,9,5,30,58.0,12.0,2.6,13.4,14.0,29.49,0.0
2018,8,9,5,45,126.0,28.0,2.8,13.85,41.0,100.76,58.79
2018,8,9,6,0,194.0,44.0,3.0,14.3,68.0,159.76,124.09
2018,8,9,6,15,258.5,61.5,2.9,15.0,109.5,223.17,180.58
2018,8,9,6,30,323.0,79.0,2.8,15.7,151.0,293.31,241.08
2018,8,9,6,45,376.0,93.5,2.7,16.45,198.5,359.08,296.18
2018,8,9,7,0,429.0,108.0,2.6,17.2,246.0,429.33,352.75
2018,8,9,7,15,471.0,119.5,2.5,18.2,295.5,492.22,400.92
2018,8,9,7,30,513.0,131.0,2.4,19.2,345.0,557.47,448.86
2018,8,9,7,45,547.5,139.5,2.35,20.2,394.5,615.14,489.39
2018,8,9,8,0,582.0,148.0,2.3,21.2,444.0,681.1,534.24
2018,8,9,8,15,609.5,155.0,2.25,22.2,492.0,732.99,567.43
2018,8,9,8,30,637.0,162.0,2.2,23.2,540.0,783.97,598.52
2018,8,9,8,45,660.0,166.5,2.15,24.15,585.0,826.88,623.29
2018,8,9,9,0,683.0,171.0,2.1,25.1,630.0,867.91,646.21
2018,8,9,9,15,693.5,178.0,2.05,26.15,668.5,897.39,660.71
2018,8,9,9,30,704.0,185.0,2.0,27.2,707.0,923.98,673.13
2018,8,9,9,45,706.0,194.5,1.95,28.2,739.0,941.72,679.81
2018,8,9,10,0,708.0,204.0,1.9,29.2,771.0,956.02,684.32
2018,8,9,10,15,719.5,206.5,1.9,30.15,800.5,969.04,688.76
2018,8,9,10,30,731.0,209.0,1.9,31.1,830.0,978.59,691.09
2018,8,9,10,45,742.5,208.5,1.9,32.05,853.5,981.46,689.37
2018,8,9,11,0,754.0,208.0,1.9,33.0,877.0,980.67,685.57
2018,8,9,11,15,762.0,208.0,1.95,33.9,893.5,973.26,678.57
2018,8,9,11,30,770.0,208.0,2.0,34.8,910.0,962.16,669.48
2018,8,9,11,45,777.0,206.0,2.05,35.7,919.0,935.45,650.88
2018,8,9,12,0,784.0,204.0,2.1,36.6,928.0,915.05,636.41
2018,8,9,12,15,777.0,208.0,2.25,36.95,925.5,884.29,617.76
2018,8,9,12,30,770.0,212.0,2.4,37.3,923.0,858.19,601.36
2018,8,9,12,45,754.0,219.5,2.55,37.65,910.5,817.78,574.97
2018,8,9,13,0,738.0,227.0,2.7,38.0,898.0,775.7,547.06
2018,8,9,13,15,736.0,223.5,2.9,38.0,883.0,732.96,519.42
2018,8,9,13,30,734.0,220.0,3.1,38.0,868.0,688.35,489.63
2018,8,9,13,45,733.0,215.0,3.25,38.0,848.0,641.44,457.19
2018,8,9,14,0,732.0,210.0,3.4,38.0,828.0,592.95,422.62
2018,8,9,14,15,718.0,208.0,3.55,37.75,796.5,538.81,383.4
2018,8,9,14,30,704.0,206.0,3.7,37.5,765.0,484.81,343.02
2018,8,9,14,45,689.5,201.5,3.8,37.2,728.0,429.16,300.25
2018,8,9,15,0,675.0,197.0,3.9,36.9,691.0,374.3,256.98
2018,8,9,15,15,664.5,189.0,3.9,36.9,652.5,319.02,212.36
2018,8,9,15,30,654.0,181.0,3.9,36.9,614.0,264.59,168.8
2018,8,9,15,45,641.5,172.5,4.05,35.95,572.5,210.56,128.55
2018,8,9,16,0,629.0,164.0,4.2,35.0,531.0,158.04,95.18
2018,8,9,16,15,605.0,156.0,4.15,34.2,483.5,107.38,81.84
2018,8,9,16,30,581.0,148.0,4.1,33.4,436.0,100.85,77.14
2018,8,9,16,45,550.0,137.5,4.1,32.6,386.5,95.31,73.14
2018,8,9,17,0,519.0,127.0,4.1,31.8,337.0,89.5,68.84
2018,8,9,17,15,477.0,115.0,3.95,30.6,287.0,82.29,63.37
2018,8,9,17,30,435.0,103.0,3.8,29.4,237.0,74.81,57.5
2018,8,9,17,45,382.0,88.5,3.65,28.25,190.0,65.21,49.6
2018,8,9,18,0,329.0,74.0,3.5,27.1,143.0,55.29,41.16
2018,8,9,18,15,259.5,57.5,3.5,26.1,102.5,43.5,30.85
2018,8,9,18,30,190.0,41.0,3.5,25.1,62.0,31.4,19.79
2018,8,9,18,45,120.0,25.5,3.5,24.1,36.5,19.74,2.24
2018,8,9,19,0,50.0,10.0,3.5,23.1,11.0,8.54,0.0
2018,8,9,19,15,25.0,5.0,3.55,22.5,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,21.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,21.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,20.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,20.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,19.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,10,5,15,54.5,7.5,3.25,14.25,9.0,0.0,0.0
2018,8,10,5,30,109.0,15.0,3.3,14.7,18.0,49.08,0.0
2018,8,10,5,45,215.5,27.5,3.4,15.15,49.0,134.9,75.31
2018,8,10,6,0,322.0,40.0,3.5,15.6,80.0,214.07,165.95
2018,8,10,6,15,400.5,51.5,3.4,16.45,124.5,286.34,230.83
2018,8,10,6,30,479.0,63.0,3.3,17.3,169.0,366.55,299.61
2018,8,10,6,45,531.5,71.5,3.25,18.1,217.5,434.84,356.54
2018,8,10,7,0,584.0,80.0,3.2,18.9,266.0,506.84,413.94
2018,8,10,7,15,621.5,86.5,3.15,20.05,316.0,569.13,460.77
