Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,7,30,659.0,93.0,3.1,21.2,366.0,632.73,506.13
2018,8,10,7,45,684.5,99.5,3.05,22.35,415.5,687.68,542.42
2018,8,10,8,0,710.0,106.0,3.0,23.5,465.0,742.12,577.08
2018,8,10,8,15,730.5,111.0,3.0,24.4,512.5,789.55,606.49
2018,8,10,8,30,751.0,116.0,3.0,25.3,560.0,835.4,634.1
2018,8,10,8,45,765.0,121.0,3.0,26.25,604.0,868.07,651.96
2018,8,10,9,0,779.0,126.0,3.0,27.2,648.0,903.36,671.38
2018,8,10,9,15,787.0,131.0,3.0,28.1,686.0,930.03,684.85
2018,8,10,9,30,795.0,136.0,3.0,29.0,724.0,953.46,696.11
2018,8,10,9,45,794.5,145.0,3.05,29.9,756.0,969.36,702.8
2018,8,10,10,0,794.0,154.0,3.1,30.8,788.0,981.46,707.13
2018,8,10,10,15,802.0,155.5,3.2,31.5,816.0,990.49,710.54
2018,8,10,10,30,810.0,157.0,3.3,32.2,844.0,995.86,711.71
2018,8,10,10,45,816.5,158.5,3.4,32.85,866.0,995.98,709.81
2018,8,10,11,0,823.0,160.0,3.5,33.5,888.0,992.33,705.64
2018,8,10,11,15,827.5,160.0,3.6,33.95,902.5,981.43,697.58
2018,8,10,11,30,832.0,160.0,3.7,34.4,917.0,966.84,687.29
2018,8,10,11,45,834.0,160.5,3.8,34.8,924.5,946.76,673.71
2018,8,10,12,0,836.0,161.0,3.9,35.2,932.0,923.2,657.96
2018,8,10,12,15,835.0,161.5,4.0,35.45,931.0,893.67,638.75
2018,8,10,12,30,834.0,162.0,4.1,35.7,930.0,861.1,617.52
2018,8,10,12,45,830.5,162.0,4.15,35.9,921.0,823.22,592.6
2018,8,10,13,0,827.0,162.0,4.2,36.1,912.0,782.85,565.06
2018,8,10,13,15,824.0,160.0,4.35,36.1,896.5,738.81,534.92
2018,8,10,13,30,821.0,158.0,4.5,36.1,881.0,692.69,502.58
2018,8,10,13,45,817.0,155.0,4.6,36.05,858.5,643.22,467.04
2018,8,10,14,0,813.0,152.0,4.7,36.0,836.0,592.18,429.37
2018,8,10,14,15,805.5,149.5,4.8,35.75,807.0,538.39,389.03
2018,8,10,14,30,798.0,147.0,4.9,35.5,778.0,483.83,346.75
2018,8,10,14,45,789.5,143.0,4.95,35.25,743.5,427.15,301.52
2018,8,10,15,0,781.0,139.0,5.0,35.0,709.0,370.32,254.98
2018,8,10,15,15,766.0,135.5,5.0,35.0,668.0,312.18,206.73
2018,8,10,15,30,751.0,132.0,5.0,35.0,627.0,249.54,155.78
2018,8,10,15,45,735.0,127.0,5.05,34.1,583.0,191.85,111.87
2018,8,10,16,0,719.0,122.0,5.1,33.2,539.0,135.92,76.15
2018,8,10,16,15,697.0,116.0,5.1,32.4,491.0,81.16,61.2
2018,8,10,16,30,675.0,110.0,5.1,31.6,443.0,76.75,58.02
2018,8,10,16,45,645.5,103.5,5.1,30.75,393.5,73.87,56.05
2018,8,10,17,0,616.0,97.0,5.1,29.9,344.0,70.83,53.9
2018,8,10,17,15,573.0,89.5,5.0,28.8,294.0,66.75,50.85
2018,8,10,17,30,530.0,82.0,4.9,27.7,244.0,62.51,47.55
2018,8,10,17,45,471.0,72.5,4.85,26.65,196.0,56.39,42.46
2018,8,10,18,0,412.0,63.0,4.8,25.6,148.0,50.08,37.0
2018,8,10,18,15,329.0,50.5,4.8,24.65,106.5,38.69,26.96
2018,8,10,18,30,246.0,38.0,4.8,23.7,65.0,29.34,18.09
2018,8,10,18,45,147.5,23.5,4.75,22.8,37.5,18.27,0.0
2018,8,10,19,0,49.0,9.0,4.7,21.9,10.0,7.68,0.0
2018,8,10,19,15,24.5,4.5,4.7,21.45,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,20.55,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,20.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,19.85,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,19.6,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,19.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,19.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,18.9,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,18.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,18.15,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,17.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,17.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.1,17.25,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,16.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,16.65,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.95,16.4,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,11,5,15,38.0,7.0,4.3,15.8,8.0,0.0,0.0
2018,8,11,5,30,76.0,14.0,4.4,16.2,16.0,37.32,0.0
2018,8,11,5,45,166.5,28.5,4.45,16.65,45.0,116.89,59.93
2018,8,11,6,0,257.0,43.0,4.5,17.1,74.0,188.25,144.67
2018,8,11,6,15,334.5,56.0,4.5,17.9,116.5,256.21,205.75
2018,8,11,6,30,412.0,69.0,4.5,18.7,159.0,332.63,271.64
2018,8,11,6,45,467.5,79.0,4.45,19.5,207.0,404.17,331.47
2018,8,11,7,0,523.0,89.0,4.4,20.3,255.0,477.04,390.1
2018,8,11,7,15,564.5,97.0,4.45,21.35,305.0,541.44,439.63
2018,8,11,7,30,606.0,105.0,4.5,22.4,355.0,607.59,488.59
2018,8,11,7,45,636.0,111.5,4.5,23.4,404.5,664.21,527.95
2018,8,11,8,0,666.0,118.0,4.5,24.4,454.0,720.74,565.59
2018,8,11,8,15,689.0,123.5,4.5,25.15,501.5,769.57,597.17
2018,8,11,8,30,712.0,129.0,4.5,25.9,549.0,817.07,627.1
2018,8,11,8,45,729.0,134.0,4.5,26.65,593.0,856.77,651.04
2018,8,11,9,0,746.0,139.0,4.5,27.4,637.0,894.18,673.03
2018,8,11,9,15,758.0,143.5,4.55,28.05,676.5,923.6,689.77
2018,8,11,9,30,770.0,148.0,4.6,28.7,716.0,943.02,699.63
2018,8,11,9,45,776.5,153.5,4.65,29.3,749.5,961.71,709.35
2018,8,11,10,0,783.0,159.0,4.7,29.9,783.0,976.89,716.76
2018,8,11,10,15,756.5,180.0,4.75,30.3,800.5,980.24,717.02
2018,8,11,10,30,730.0,201.0,4.8,30.7,818.0,971.62,709.58
2018,8,11,10,45,733.0,206.0,4.85,31.05,839.5,971.76,708.31
2018,8,11,11,0,736.0,211.0,4.9,31.4,861.0,968.29,704.72
2018,8,11,11,15,681.0,243.0,5.0,31.55,852.0,931.62,679.86
2018,8,11,11,30,626.0,275.0,5.1,31.7,843.0,891.59,651.44
2018,8,11,11,45,585.5,299.5,5.2,31.8,834.0,855.9,626.3
2018,8,11,12,0,545.0,324.0,5.3,31.9,825.0,819.62,600.53
2018,8,11,12,15,615.5,285.0,5.4,31.85,850.5,823.06,605.03
2018,8,11,12,30,686.0,246.0,5.5,31.8,876.0,820.34,604.9
2018,8,11,12,45,754.5,206.0,5.6,31.7,893.5,807.44,597.65
2018,8,11,13,0,823.0,166.0,5.7,31.6,911.0,783.89,582.7
2018,8,11,13,15,817.0,165.5,5.75,31.4,894.0,739.02,550.79
2018,8,11,13,30,811.0,165.0,5.8,31.2,877.0,692.32,516.93
2018,8,11,13,45,801.5,164.5,5.85,31.0,853.0,641.84,479.49
2018,8,11,14,0,792.0,164.0,5.9,30.8,829.0,590.32,440.3
2018,8,11,14,15,782.0,162.5,5.9,30.5,799.5,536.95,398.74
2018,8,11,14,30,772.0,161.0,5.9,30.2,770.0,483.13,355.62
2018,8,11,14,45,751.5,160.5,5.9,29.85,731.0,422.37,306.39
2018,8,11,15,0,731.0,160.0,5.9,29.5,692.0,365.22,258.84
2018,8,11,15,15,702.5,160.0,5.9,29.5,647.0,307.79,210.59
2018,8,11,15,30,674.0,160.0,5.9,29.5,602.0,253.15,165.39
2018,8,11,15,45,660.0,152.0,5.8,28.65,559.5,198.05,122.55
2018,8,11,16,0,646.0,144.0,5.7,27.8,517.0,144.6,87.45
2018,8,11,16,15,621.0,138.0,5.6,27.1,470.5,94.2,73.49
2018,8,11,16,30,596.0,132.0,5.5,26.4,424.0,91.24,71.5
2018,8,11,16,45,570.0,122.0,5.4,25.65,376.5,86.5,67.96
2018,8,11,17,0,544.0,112.0,5.3,24.9,329.0,81.45,64.09
2018,8,11,17,15,507.0,102.5,5.25,24.1,282.0,74.31,58.35
2018,8,11,17,30,470.0,93.0,5.2,23.3,235.0,68.34,53.46
2018,8,11,17,45,412.5,81.5,5.1,22.45,188.5,60.6,46.85
2018,8,11,18,0,355.0,70.0,5.0,21.6,142.0,52.65,39.82
2018,8,11,18,15,277.5,55.0,4.95,20.9,101.5,41.81,30.02
2018,8,11,18,30,200.0,40.0,4.9,20.2,61.0,30.73,19.33
2018,8,11,18,45,119.0,24.5,4.8,19.55,35.0,19.01,0.0
2018,8,11,19,0,38.0,9.0,4.7,18.9,9.0,7.68,0.0
2018,8,11,19,15,19.0,4.5,4.65,18.55,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,17.85,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,17.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,17.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,16.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,12,5,15,25.0,6.0,2.85,14.85,6.5,0.0,0.0
2018,8,12,5,30,50.0,12.0,2.9,15.2,13.0,26.99,0.0
2018,8,12,5,45,118.0,27.5,2.95,15.6,39.0,88.92,40.47
2018,8,12,6,0,186.0,43.0,3.0,16.0,65.0,156.99,120.07
2018,8,12,6,15,253.0,59.5,2.9,16.7,105.0,220.01,176.5
2018,8,12,6,30,320.0,76.0,2.8,17.4,145.0,290.29,236.96
2018,8,12,6,45,372.5,89.5,2.75,18.15,191.0,354.63,290.86
2018,8,12,7,0,425.0,103.0,2.7,18.9,237.0,423.46,346.3
2018,8,12,7,15,467.5,114.0,2.65,19.7,285.5,486.13,394.69
2018,8,12,7,30,510.0,125.0,2.6,20.5,334.0,551.23,443.06
2018,8,12,7,45,544.0,133.5,2.55,21.35,383.0,608.53,483.67
2018,8,12,8,0,578.0,142.0,2.5,22.2,432.0,674.69,529.08
2018,8,12,8,15,605.5,148.5,2.5,23.1,479.5,725.98,562.27
2018,8,12,8,30,633.0,155.0,2.5,24.0,527.0,776.38,593.73
2018,8,12,8,45,655.5,159.5,2.55,24.9,571.0,818.74,619.2
2018,8,12,9,0,678.0,164.0,2.6,25.8,615.0,859.22,642.98
2018,8,12,9,15,696.5,166.5,2.7,26.65,655.0,891.45,661.35
2018,8,12,9,30,715.0,169.0,2.8,27.5,695.0,921.06,677.85
2018,8,12,9,45,732.0,169.5,2.9,28.3,730.0,944.09,690.05
2018,8,12,10,0,749.0,170.0,3.0,29.1,765.0,963.99,700.22
2018,8,12,10,15,761.5,170.5,3.15,29.75,794.5,967.67,700.71
2018,8,12,10,30,774.0,171.0,3.3,30.4,824.0,976.46,704.72
2018,8,12,10,45,787.0,169.0,3.45,31.0,848.0,979.58,705.23
2018,8,12,11,0,800.0,167.0,3.6,31.6,872.0,978.93,703.43
2018,8,12,11,15,806.0,167.0,3.8,32.0,887.0,969.65,697.04
2018,8,12,11,30,812.0,167.0,4.0,32.4,902.0,956.68,688.32
2018,8,12,11,45,818.0,165.0,4.15,32.75,910.5,938.12,675.88
2018,8,12,12,0,824.0,163.0,4.3,33.1,919.0,916.02,661.15
2018,8,12,12,15,826.0,161.5,4.45,33.25,919.0,887.42,642.66
2018,8,12,12,30,828.0,160.0,4.6,33.4,919.0,855.68,622.01
2018,8,12,12,45,829.5,157.0,4.75,33.5,911.5,819.17,598.25
2018,8,12,13,0,831.0,154.0,4.9,33.6,904.0,779.88,571.98
2018,8,12,13,15,828.5,152.5,5.0,33.5,889.0,736.4,541.77
2018,8,12,13,30,826.0,151.0,5.1,33.4,874.0,690.76,509.28
2018,8,12,13,45,822.5,147.5,5.2,33.25,851.5,640.83,472.98
2018,8,12,14,0,819.0,144.0,5.3,33.1,829.0,589.28,434.42
2018,8,12,14,15,812.0,140.5,5.35,32.75,799.5,534.53,392.54
2018,8,12,14,30,805.0,137.0,5.4,32.4,770.0,478.96,348.67
2018,8,12,14,45,797.5,133.0,5.45,32.05,735.5,422.2,302.54
2018,8,12,15,0,790.0,129.0,5.5,31.7,701.0,365.16,254.95
2018,8,12,15,15,775.0,126.0,5.5,31.7,660.5,306.78,205.56
2018,8,12,15,30,760.0,123.0,5.5,31.7,620.0,249.5,157.74
2018,8,12,15,45,746.0,117.5,5.5,30.6,576.0,191.83,113.22
2018,8,12,16,0,732.0,112.0,5.5,29.5,532.0,129.14,72.0
2018,8,12,16,15,712.0,106.5,5.45,28.65,485.0,73.96,56.25
2018,8,12,16,30,692.0,101.0,5.4,27.8,438.0,71.12,54.3
2018,8,12,16,45,664.5,94.5,5.3,26.95,388.5,68.01,52.06
2018,8,12,17,0,637.0,88.0,5.2,26.1,339.0,64.73,49.63
2018,8,12,17,15,596.5,81.0,5.1,25.1,289.5,60.78,46.57
2018,8,12,17,30,556.0,74.0,5.0,24.1,240.0,56.68,43.28
2018,8,12,17,45,499.5,65.0,4.85,23.1,192.5,50.72,38.21
2018,8,12,18,0,443.0,56.0,4.7,22.1,145.0,44.58,32.78
2018,8,12,18,15,355.0,45.5,4.6,21.3,103.5,36.84,25.69
2018,8,12,18,30,267.0,35.0,4.5,20.5,62.0,27.18,16.19
2018,8,12,18,45,160.5,22.0,4.4,19.75,35.5,17.16,0.0
2018,8,12,19,0,54.0,9.0,4.3,19.0,9.0,7.68,0.0
2018,8,12,19,15,27.0,4.5,4.3,18.65,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,17.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,17.1,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,16.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,13,5,15,41.5,6.5,3.6,14.55,7.5,0.0,0.0
2018,8,13,5,30,83.0,13.0,3.7,15.0,15.0,38.99,0.0
2018,8,13,5,45,181.0,26.5,3.85,15.4,43.5,119.46,49.32
2018,8,13,6,0,279.0,40.0,4.0,15.8,72.0,195.79,150.2
2018,8,13,6,15,360.5,50.5,4.05,16.4,114.0,266.71,214.94
2018,8,13,6,30,442.0,61.0,4.1,17.0,156.0,345.82,283.73
2018,8,13,6,45,498.5,70.0,4.1,17.6,204.0,415.43,342.77
2018,8,13,7,0,555.0,79.0,4.1,18.2,252.0,489.28,402.95
2018,8,13,7,15,595.5,86.0,4.1,18.8,302.0,553.15,452.98
2018,8,13,7,30,636.0,93.0,4.1,19.4,352.0,618.68,502.15
2018,8,13,7,45,666.5,98.0,4.1,20.05,401.5,675.04,541.8
2018,8,13,8,0,697.0,103.0,4.1,20.7,451.0,731.3,580.27
2018,8,13,8,15,720.5,107.5,4.1,21.35,499.0,780.37,612.51
2018,8,13,8,30,744.0,112.0,4.1,22.0,547.0,823.14,639.56
2018,8,13,8,45,760.5,115.5,4.1,22.65,591.0,861.51,663.04
2018,8,13,9,0,777.0,119.0,4.1,23.3,635.0,897.44,684.47
2018,8,13,9,15,785.5,124.5,4.15,23.85,673.5,925.16,700.52
2018,8,13,9,30,794.0,130.0,4.2,24.4,712.0,949.65,714.32
2018,8,13,9,45,794.0,138.0,4.25,25.0,744.0,965.03,721.79
2018,8,13,10,0,794.0,146.0,4.3,25.6,776.0,976.65,726.86
2018,8,13,10,15,803.0,148.0,4.35,26.0,805.0,987.18,731.88
2018,8,13,10,30,812.0,150.0,4.4,26.4,834.0,994.03,734.56
2018,8,13,10,45,817.5,152.0,4.5,26.85,855.5,993.63,732.68
2018,8,13,11,0,823.0,154.0,4.6,27.3,877.0,989.45,728.46
2018,8,13,11,15,826.0,155.5,4.7,27.45,891.5,978.54,721.07
2018,8,13,11,30,829.0,157.0,4.8,27.6,906.0,963.93,711.32
2018,8,13,11,45,830.5,157.5,4.9,27.75,913.0,943.32,697.59
2018,8,13,12,0,832.0,158.0,5.0,27.9,920.0,919.26,681.57
2018,8,13,12,15,835.5,156.5,5.1,27.85,921.0,891.72,663.69
2018,8,13,12,30,839.0,155.0,5.2,27.8,922.0,860.91,643.47
2018,8,13,12,45,844.0,150.5,5.3,27.75,916.0,825.4,619.85
2018,8,13,13,0,849.0,146.0,5.4,27.7,910.0,779.29,588.49
2018,8,13,13,15,845.5,144.5,5.5,27.45,894.0,735.72,557.41
2018,8,13,13,30,842.0,143.0,5.6,27.2,878.0,694.81,527.28
2018,8,13,13,45,836.5,141.5,5.65,26.9,855.5,644.58,489.58
2018,8,13,14,0,831.0,140.0,5.7,26.6,833.0,592.82,449.68
2018,8,13,14,15,824.0,137.5,5.75,26.15,804.0,538.19,406.64
2018,8,13,14,30,817.0,135.0,5.8,25.7,775.0,482.68,361.51
2018,8,13,14,45,806.5,132.0,5.85,25.25,739.5,424.77,313.17
2018,8,13,15,0,796.0,129.0,5.9,24.8,704.0,366.88,263.57
2018,8,13,15,15,781.5,126.0,5.9,24.8,663.0,308.18,212.39
2018,8,13,15,30,767.0,123.0,5.9,24.8,622.0,250.52,162.82
2018,8,13,15,45,750.0,119.0,5.8,23.65,577.5,193.02,117.32
2018,8,13,16,0,733.0,115.0,5.7,22.5,533.0,130.65,75.51
2018,8,13,16,15,710.0,110.0,5.6,21.8,485.0,75.68,59.37
2018,8,13,16,30,687.0,105.0,5.5,21.1,437.0,73.91,58.25
2018,8,13,16,45,656.5,98.5,5.45,20.45,387.0,70.87,55.98
2018,8,13,17,0,626.0,92.0,5.4,19.8,337.0,67.67,53.51
2018,8,13,17,15,581.0,85.0,5.3,19.2,286.5,63.79,50.38
2018,8,13,17,30,536.0,78.0,5.2,18.6,236.0,59.81,47.03
2018,8,13,17,45,474.5,68.5,5.05,18.05,188.0,53.54,41.5
2018,8,13,18,0,413.0,59.0,4.9,17.5,140.0,47.11,35.61
2018,8,13,18,15,324.5,47.0,4.85,17.1,99.0,36.15,25.53
2018,8,13,18,30,236.0,35.0,4.8,16.7,58.0,27.1,16.15
2018,8,13,18,45,139.5,21.5,4.7,16.3,33.0,16.76,0.0
2018,8,13,19,0,43.0,8.0,4.6,15.9,8.0,6.83,0.0
2018,8,13,19,15,21.5,4.0,4.5,15.7,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,14,5,15,15.0,4.5,3.8,14.75,5.0,0.0,0.0
2018,8,14,5,30,30.0,9.0,3.9,15.1,10.0,17.8,0.0
2018,8,14,5,45,81.0,25.5,4.05,15.45,33.5,71.33,22.47
2018,8,14,6,0,132.0,42.0,4.2,15.8,57.0,122.94,92.6
2018,8,14,6,15,192.5,62.0,4.3,16.35,96.5,183.62,147.15
2018,8,14,6,30,253.0,82.0,4.4,16.9,136.0,250.23,205.19
2018,8,14,6,45,249.5,98.5,4.45,17.4,163.5,278.48,230.15
2018,8,14,7,0,246.0,115.0,4.5,17.9,191.0,305.91,253.2
2018,8,14,7,15,245.5,131.5,4.5,18.35,219.0,334.54,276.21
2018,8,14,7,30,245.0,148.0,4.5,18.8,247.0,362.4,297.78
2018,8,14,7,45,288.5,163.5,4.5,19.3,295.5,423.34,345.78
2018,8,14,8,0,332.0,179.0,4.5,19.8,344.0,486.66,394.32
2018,8,14,8,15,331.0,192.5,4.5,20.25,371.0,510.74,410.83
2018,8,14,8,30,330.0,206.0,4.5,20.7,398.0,533.42,426.11
2018,8,14,8,45,421.5,201.5,4.5,21.1,467.0,641.34,507.01
2018,8,14,9,0,513.0,197.0,4.5,21.5,536.0,731.61,572.65
2018,8,14,9,15,595.5,193.0,4.5,21.85,610.5,824.37,638.01
2018,8,14,9,30,678.0,189.0,4.5,22.2,685.0,908.8,694.61
2018,8,14,9,45,710.0,182.5,4.55,22.6,724.0,938.92,712.83
2018,8,14,10,0,742.0,176.0,4.6,23.0,763.0,966.03,729.27
2018,8,14,10,15,692.5,207.0,4.6,23.3,770.5,948.39,715.05
2018,8,14,10,30,643.0,238.0,4.6,23.6,778.0,925.64,697.39
2018,8,14,10,45,677.0,228.5,4.65,23.9,810.5,942.27,708.12
2018,8,14,11,0,711.0,219.0,4.7,24.2,843.0,954.98,715.55
2018,8,14,11,15,753.0,199.0,4.75,24.4,869.5,960.59,718.57
2018,8,14,11,30,795.0,179.0,4.8,24.6,896.0,953.96,713.43
2018,8,14,11,45,782.5,187.0,4.85,24.8,897.0,927.75,695.12
2018,8,14,12,0,770.0,195.0,4.9,25.0,898.0,898.64,674.94
2018,8,14,12,15,773.0,192.0,5.0,25.05,897.5,870.64,656.22
2018,8,14,12,30,776.0,189.0,5.1,25.1,897.0,839.64,635.29
2018,8,14,12,45,799.5,174.5,5.15,25.2,898.0,812.02,616.18
2018,8,14,13,0,823.0,160.0,5.2,25.3,899.0,780.09,593.26
2018,8,14,13,15,822.0,157.5,5.25,25.35,884.5,736.88,561.43
2018,8,14,13,30,821.0,155.0,5.3,25.4,870.0,691.42,527.33
2018,8,14,13,45,820.0,150.0,5.4,25.4,848.0,641.77,489.62
2018,8,14,14,0,819.0,145.0,5.5,25.4,826.0,590.28,449.47
2018,8,14,14,15,812.0,142.0,5.55,25.15,797.0,535.73,406.09
2018,8,14,14,30,805.0,139.0,5.6,24.9,768.0,480.35,360.71
2018,8,14,14,45,797.5,135.0,5.65,24.6,733.5,423.38,312.82
2018,8,14,15,0,790.0,131.0,5.7,24.3,699.0,366.12,263.48
2018,8,14,15,15,775.0,128.0,5.7,24.3,658.0,307.56,212.4
2018,8,14,15,30,760.0,125.0,5.7,24.3,617.0,250.1,163.01
2018,8,14,15,45,744.5,119.5,5.7,23.35,572.5,186.02,112.16
2018,8,14,16,0,729.0,114.0,5.7,22.4,528.0,129.02,74.59
2018,8,14,16,15,707.5,108.0,5.6,21.9,480.0,74.47,58.32
2018,8,14,16,30,686.0,102.0,5.5,21.4,432.0,71.98,56.54
2018,8,14,16,45,656.5,96.0,5.45,20.85,382.5,69.23,54.48
2018,8,14,17,0,627.0,90.0,5.4,20.3,333.0,66.34,52.26
2018,8,14,17,15,584.0,82.5,5.3,19.7,283.0,62.04,48.76
2018,8,14,17,30,541.0,75.0,5.2,19.1,233.0,57.6,45.0
2018,8,14,17,45,481.0,66.0,5.05,18.45,185.5,51.67,39.77
2018,8,14,18,0,421.0,57.0,4.9,17.8,138.0,45.58,34.2
2018,8,14,18,15,330.5,45.5,4.7,17.35,97.5,37.02,26.17
2018,8,14,18,30,240.0,34.0,4.5,16.9,57.0,26.37,15.19
2018,8,14,18,45,142.0,21.0,4.25,16.45,32.5,16.39,0.0
2018,8,14,19,0,44.0,8.0,4.0,16.0,8.0,6.83,0.0
2018,8,14,19,15,22.0,4.0,3.95,15.8,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,15,5,15,23.0,4.5,2.7,14.25,5.0,0.0,0.0
2018,8,15,5,30,46.0,9.0,3.0,14.9,10.0,23.25,0.0
2018,8,15,5,45,139.5,24.5,3.3,15.55,38.0,99.9,25.03
2018,8,15,6,0,233.0,40.0,3.6,16.2,66.0,176.66,133.83
2018,8,15,6,15,283.5,53.0,3.65,16.75,101.0,229.58,184.12
2018,8,15,6,30,334.0,66.0,3.7,17.3,136.0,288.26,236.01
2018,8,15,6,45,352.0,81.5,3.75,17.9,173.5,334.83,276.14
2018,8,15,7,0,370.0,97.0,3.8,18.5,211.0,382.3,315.33
2018,8,15,7,15,435.0,105.0,3.8,19.05,263.0,455.07,373.81
2018,8,15,7,30,500.0,113.0,3.8,19.6,315.0,532.45,433.88
2018,8,15,7,45,559.5,115.5,3.75,20.2,370.0,611.94,493.22
2018,8,15,8,0,619.0,118.0,3.7,20.8,425.0,686.08,545.74
2018,8,15,8,15,677.5,113.5,3.65,21.35,481.0,752.66,591.06
2018,8,15,8,30,736.0,109.0,3.6,21.9,537.0,815.0,632.11
2018,8,15,8,45,632.5,155.5,3.6,22.5,544.0,796.57,615.32
2018,8,15,9,0,529.0,202.0,3.6,23.1,551.0,753.49,580.63
2018,8,15,9,15,543.5,212.0,3.65,23.6,590.0,787.01,602.45
2018,8,15,9,30,558.0,222.0,3.7,24.1,629.0,818.4,622.02
2018,8,15,9,45,681.0,177.5,3.75,24.6,698.0,905.8,681.01
2018,8,15,10,0,804.0,133.0,3.8,25.1,767.0,974.94,724.84
2018,8,15,10,15,828.0,126.5,3.9,25.45,800.5,978.1,724.94
2018,8,15,10,30,852.0,120.0,4.0,25.8,834.0,991.27,732.37
2018,8,15,10,45,797.0,154.5,4.1,26.2,836.0,977.97,722.05
2018,8,15,11,0,742.0,189.0,4.2,26.6,838.0,955.61,705.99
2018,8,15,11,15,654.0,248.0,4.35,26.75,827.0,914.15,677.33
2018,8,15,11,30,566.0,307.0,4.5,26.9,816.0,865.97,641.94
2018,8,15,11,45,678.0,240.5,4.6,27.1,855.0,891.47,662.28
2018,8,15,12,0,790.0,174.0,4.7,27.3,894.0,898.12,667.31
2018,8,15,12,15,837.0,146.5,4.85,27.3,908.5,873.93,651.71
2018,8,15,12,30,884.0,119.0,5.0,27.3,923.0,857.7,641.68
2018,8,15,12,45,880.5,119.5,5.1,27.3,914.0,819.84,616.25
2018,8,15,13,0,877.0,120.0,5.2,27.3,905.0,779.35,588.85
2018,8,15,13,15,874.0,118.5,5.3,27.1,889.5,735.07,557.87
2018,8,15,13,30,871.0,117.0,5.4,26.9,874.0,688.53,523.67
2018,8,15,13,45,866.5,115.0,5.45,26.75,851.0,638.59,485.77
2018,8,15,14,0,862.0,113.0,5.5,26.6,828.0,586.94,445.5
2018,8,15,14,15,855.5,111.5,5.55,26.25,799.0,533.15,402.71
2018,8,15,14,30,849.0,110.0,5.6,25.9,770.0,478.29,357.67
2018,8,15,14,45,841.0,107.5,5.65,25.5,735.5,421.2,309.59
2018,8,15,15,0,833.0,105.0,5.7,25.1,701.0,363.69,259.87
2018,8,15,15,15,819.0,103.0,5.7,25.1,660.5,299.76,204.34
2018,8,15,15,30,805.0,101.0,5.7,25.1,620.0,240.72,153.41
2018,8,15,15,45,789.5,96.5,5.6,24.2,574.5,180.74,105.74
2018,8,15,16,0,774.0,92.0,5.5,23.3,529.0,122.39,67.72
2018,8,15,16,15,754.0,88.0,5.4,22.85,481.5,68.06,52.66
2018,8,15,16,30,734.0,84.0,5.3,22.4,434.0,66.2,51.38
2018,8,15,16,45,705.5,79.5,5.2,21.95,384.5,63.76,49.54
2018,8,15,17,0,677.0,75.0,5.1,21.5,335.0,56.13,43.18
2018,8,15,17,15,635.0,69.0,5.0,20.9,284.5,52.5,40.23
2018,8,15,17,30,593.0,63.0,4.9,20.3,234.0,48.77,37.07
2018,8,15,17,45,533.5,56.5,4.75,19.75,186.5,44.43,33.24
2018,8,15,18,0,474.0,50.0,4.6,19.2,139.0,40.07,29.18
2018,8,15,18,15,380.0,40.0,4.4,18.75,97.5,32.52,22.11
2018,8,15,18,30,286.0,30.0,4.2,18.3,56.0,24.85,13.45
2018,8,15,18,45,171.0,18.5,4.05,17.8,31.5,15.79,0.0
2018,8,15,19,0,56.0,7.0,3.9,17.3,7.0,5.97,0.0
2018,8,15,19,15,28.0,3.5,3.85,17.1,3.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,16,5,15,36.0,5.0,2.35,13.95,5.5,0.0,0.0
2018,8,16,5,30,72.0,10.0,2.7,14.5,11.0,32.99,0.0
2018,8,16,5,45,200.5,22.5,3.0,15.1,40.5,121.26,18.88
2018,8,16,6,0,329.0,35.0,3.3,15.7,70.0,215.66,163.27
2018,8,16,6,15,417.0,43.5,3.35,16.3,113.0,290.46,233.28
2018,8,16,6,30,505.0,52.0,3.4,16.9,156.0,374.0,305.95
2018,8,16,6,45,563.0,58.5,3.45,17.5,205.0,444.7,365.95
2018,8,16,7,0,621.0,65.0,3.5,18.1,254.0,519.72,426.89
2018,8,16,7,15,662.0,69.5,3.5,18.7,305.0,583.78,476.49
2018,8,16,7,30,703.0,74.0,3.5,19.3,356.0,646.14,521.61
2018,8,16,7,45,732.5,78.0,3.5,19.9,407.0,703.28,561.32
2018,8,16,8,0,762.0,82.0,3.5,20.5,458.0,760.03,599.58
2018,8,16,8,15,784.0,84.5,3.5,21.2,506.0,807.61,630.0
2018,8,16,8,30,806.0,87.0,3.5,21.9,554.0,853.51,658.59
2018,8,16,8,45,823.0,89.5,3.5,22.6,599.0,882.77,675.02
2018,8,16,9,0,840.0,92.0,3.5,23.3,644.0,919.07,696.21
2018,8,16,9,15,850.0,95.5,3.5,23.9,684.0,946.94,711.6
2018,8,16,9,30,860.0,99.0,3.5,24.5,724.0,971.5,724.69
2018,8,16,9,45,865.0,102.5,3.5,25.15,757.5,987.58,731.97
2018,8,16,10,0,870.0,106.0,3.5,25.8,791.0,999.93,736.88
2018,8,16,10,15,877.5,107.5,3.5,26.35,820.0,1008.82,739.92
2018,8,16,10,30,885.0,109.0,3.5,26.9,849.0,1013.88,740.59
2018,8,16,10,45,890.5,109.5,3.5,27.5,870.5,1012.0,736.74
2018,8,16,11,0,896.0,110.0,3.5,28.1,892.0,1006.22,730.57
2018,8,16,11,15,898.0,111.0,3.55,28.5,906.0,993.65,721.1
2018,8,16,11,30,900.0,112.0,3.6,28.9,920.0,977.28,709.32
2018,8,16,11,45,901.5,112.5,3.6,29.3,927.0,956.26,694.31
2018,8,16,12,0,903.0,113.0,3.6,29.7,934.0,931.64,677.07
2018,8,16,12,15,902.5,113.0,3.75,29.95,933.0,901.34,657.39
2018,8,16,12,30,902.0,113.0,3.9,30.2,932.0,867.83,635.46
2018,8,16,12,45,899.5,113.0,4.0,30.45,923.0,829.65,610.01
2018,8,16,13,0,897.0,113.0,4.1,30.7,914.0,788.71,582.52
2018,8,16,13,15,893.0,112.0,4.25,30.6,897.5,743.26,551.83
2018,8,16,13,30,889.0,111.0,4.4,30.5,881.0,695.57,517.68
2018,8,16,13,45,883.0,110.0,4.55,30.4,857.5,644.62,480.16
2018,8,16,14,0,877.0,109.0,4.7,30.3,834.0,592.03,440.51
2018,8,16,14,15,870.0,107.0,4.75,29.95,804.0,536.72,397.66
2018,8,16,14,30,863.0,105.0,4.8,29.6,774.0,480.38,352.54
2018,8,16,14,45,853.5,103.0,4.9,29.25,738.5,422.24,304.66
2018,8,16,15,0,844.0,101.0,5.0,28.9,703.0,363.83,255.2
2018,8,16,15,15,830.0,99.0,5.0,28.9,661.5,304.16,203.82
2018,8,16,15,30,816.0,97.0,5.0,28.9,620.0,239.34,149.34
2018,8,16,15,45,800.0,93.5,5.05,27.8,575.0,179.31,102.61
2018,8,16,16,0,784.0,90.0,5.1,26.7,530.0,120.94,65.53
2018,8,16,16,15,762.0,86.5,5.1,25.95,481.5,67.22,51.28
2018,8,16,16,30,740.0,83.0,5.1,25.2,433.0,65.65,50.32
2018,8,16,16,45,710.5,78.5,5.05,24.45,383.0,63.15,48.52
2018,8,16,17,0,681.0,74.0,5.0,23.7,333.0,55.55,42.29
2018,8,16,17,15,638.5,68.5,4.9,22.9,282.5,52.25,39.68
2018,8,16,17,30,596.0,63.0,4.8,22.1,232.0,48.88,36.89
2018,8,16,17,45,534.5,56.0,4.7,21.35,184.0,44.14,32.74
2018,8,16,18,0,473.0,49.0,4.6,20.6,136.0,39.34,28.33
2018,8,16,18,15,376.5,39.5,4.5,20.0,95.0,32.19,21.63
2018,8,16,18,30,280.0,30.0,4.4,19.4,54.0,24.97,12.89
2018,8,16,18,45,166.5,19.0,4.3,18.85,30.5,16.22,0.0
2018,8,16,19,0,53.0,8.0,4.2,18.3,7.0,0.0,0.0
2018,8,16,19,15,26.5,4.0,4.1,18.0,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,17.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,17.05,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,16.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,16.55,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,16.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,5,15,34.5,4.5,2.15,14.75,5.0,0.0,0.0
2018,8,17,5,30,69.0,9.0,2.4,15.3,10.0,31.21,0.0
2018,8,17,5,45,193.5,22.0,2.7,15.8,39.0,117.48,2.97
2018,8,17,6,0,318.0,35.0,3.0,16.3,68.0,211.1,158.36
2018,8,17,6,15,408.5,43.5,2.95,17.0,111.0,286.82,229.31
2018,8,17,6,30,499.0,52.0,2.9,17.7,154.0,371.48,302.35
2018,8,17,6,45,560.5,58.0,2.9,18.45,203.0,443.54,362.8
2018,8,17,7,0,622.0,64.0,2.9,19.2,252.0,520.23,424.23
2018,8,17,7,15,664.0,68.0,2.85,19.95,303.0,584.45,472.87
2018,8,17,7,30,706.0,72.0,2.8,20.7,354.0,647.21,517.17
2018,8,17,7,45,738.0,75.0,2.7,21.45,405.0,705.26,556.07
2018,8,17,8,0,770.0,78.0,2.6,22.2,456.0,763.09,593.38
2018,8,17,8,15,792.0,81.5,2.55,23.1,505.0,812.17,623.23
2018,8,17,8,30,814.0,85.0,2.5,24.0,554.0,859.57,651.1
2018,8,17,8,45,832.5,86.0,2.45,24.95,599.5,888.71,665.77
2018,8,17,9,0,851.0,87.0,2.4,25.9,645.0,924.93,685.0
2018,8,17,9,15,865.0,88.5,2.45,26.75,686.0,954.63,700.71
2018,8,17,9,30,879.0,90.0,2.5,27.6,727.0,981.16,714.25
2018,8,17,9,45,890.5,90.0,2.5,28.45,762.5,1000.08,722.36
2018,8,17,10,0,902.0,90.0,2.5,29.3,798.0,1015.4,728.23
2018,8,17,10,15,910.5,91.0,2.55,30.1,828.0,1025.04,731.24
2018,8,17,10,30,919.0,92.0,2.6,30.9,858.0,1030.74,731.92
2018,8,17,10,45,925.0,91.5,2.65,31.7,880.0,1028.3,727.65
2018,8,17,11,0,931.0,91.0,2.7,32.5,902.0,1021.85,721.09
2018,8,17,11,15,935.5,91.5,2.75,33.2,917.5,1010.96,712.22
2018,8,17,11,30,940.0,92.0,2.8,33.9,933.0,996.08,701.01
2018,8,17,11,45,942.5,92.0,2.85,34.55,941.0,974.86,686.12
2018,8,17,12,0,945.0,92.0,2.9,35.2,949.0,949.86,668.97
2018,8,17,12,15,945.5,92.0,2.95,35.65,948.5,919.43,649.0
2018,8,17,12,30,946.0,92.0,3.0,36.1,948.0,885.56,626.83
2018,8,17,12,45,945.0,91.5,3.1,36.6,940.0,846.71,601.57
2018,8,17,13,0,944.0,91.0,3.2,37.1,932.0,804.84,574.19
2018,8,17,13,15,941.5,90.5,3.3,37.1,916.5,759.05,545.05
2018,8,17,13,30,939.0,90.0,3.4,37.1,901.0,710.72,511.56
2018,8,17,13,45,934.5,89.5,3.5,37.15,878.0,658.81,474.51
2018,8,17,14,0,930.0,89.0,3.6,37.2,855.0,604.98,434.95
2018,8,17,14,15,924.5,87.5,3.7,36.95,825.5,548.11,392.41
2018,8,17,14,30,919.0,86.0,3.8,36.7,796.0,489.91,347.33
2018,8,17,14,45,910.5,85.0,3.9,36.45,760.0,429.85,299.32
2018,8,17,15,0,902.0,84.0,4.0,36.2,724.0,369.3,249.5
2018,8,17,15,15,889.5,81.5,4.0,36.2,681.5,306.26,196.93
2018,8,17,15,30,877.0,79.0,4.0,36.2,639.0,243.78,145.55
2018,8,17,15,45,862.5,77.0,4.15,35.2,593.5,182.18,99.05
2018,8,17,16,0,848.0,75.0,4.3,34.2,548.0,121.85,62.39
2018,8,17,16,15,828.5,72.5,4.3,33.4,499.0,66.59,49.14
2018,8,17,16,30,809.0,70.0,4.3,32.6,450.0,57.2,41.78
2018,8,17,16,45,780.5,67.0,4.35,31.75,398.5,55.4,40.6
2018,8,17,17,0,752.0,64.0,4.4,30.9,347.0,53.58,39.35
2018,8,17,17,15,711.0,59.5,4.35,29.65,294.5,50.43,36.99
2018,8,17,17,30,670.0,55.0,4.3,28.4,242.0,47.24,34.49
2018,8,17,17,45,608.0,49.5,4.2,27.15,192.5,43.04,30.95
2018,8,17,18,0,546.0,44.0,4.1,25.9,143.0,35.66,24.53
2018,8,17,18,15,444.5,36.0,4.05,24.8,99.5,29.53,18.85
2018,8,17,18,30,343.0,28.0,4.0,23.7,56.0,23.43,10.76
2018,8,17,18,45,206.5,18.0,3.9,22.6,31.5,15.36,0.0
2018,8,17,19,0,70.0,8.0,3.8,21.5,7.0,0.0,0.0
2018,8,17,19,15,35.0,4.0,3.8,21.0,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,19.2,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,17.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,18,5,15,36.0,4.5,2.45,14.45,5.0,0.0,0.0
2018,8,18,5,30,72.0,9.0,2.7,15.0,10.0,32.33,0.0
2018,8,18,5,45,204.0,22.0,2.95,15.5,39.5,120.98,0.0
2018,8,18,6,0,336.0,35.0,3.2,16.0,69.0,219.77,163.99
2018,8,18,6,15,429.5,44.0,3.1,16.85,113.5,298.86,238.84
2018,8,18,6,30,523.0,53.0,3.0,17.7,158.0,387.17,314.81
2018,8,18,6,45,584.5,59.5,2.9,18.5,209.0,461.31,376.66
2018,8,18,7,0,646.0,66.0,2.8,19.3,260.0,539.99,439.07
2018,8,18,7,15,688.0,70.5,2.75,20.3,312.0,606.12,488.26
2018,8,18,7,30,730.0,75.0,2.7,21.3,364.0,670.25,532.57
2018,8,18,7,45,761.0,78.0,2.7,22.3,416.0,728.62,571.12
2018,8,18,8,0,792.0,81.0,2.7,23.3,468.0,786.57,608.03
2018,8,18,8,15,814.5,84.0,2.65,24.3,518.0,836.26,637.66
2018,8,18,8,30,837.0,87.0,2.6,25.3,568.0,884.2,665.22
2018,8,18,8,45,854.0,89.0,2.55,26.3,614.0,913.61,679.64
2018,8,18,9,0,871.0,91.0,2.5,27.3,660.0,950.02,698.52
2018,8,18,9,15,873.5,97.5,2.5,28.25,698.5,974.61,709.86
2018,8,18,9,30,876.0,104.0,2.5,29.2,737.0,995.4,718.77
2018,8,18,9,45,866.0,115.5,2.5,30.15,767.0,1005.3,720.73
2018,8,18,10,0,856.0,127.0,2.5,31.1,797.0,1023.98,728.42
2018,8,18,10,15,865.0,128.0,2.5,31.85,826.5,1020.18,722.55
2018,8,18,10,30,874.0,129.0,2.5,32.6,856.0,1025.81,722.96
2018,8,18,10,45,882.5,129.5,2.55,33.4,880.0,1026.56,720.71
2018,8,18,11,0,891.0,130.0,2.6,34.2,904.0,1023.36,716.19
2018,8,18,11,15,896.0,130.0,2.65,34.8,919.5,1012.29,707.55
2018,8,18,11,30,901.0,130.0,2.7,35.4,935.0,997.36,696.7
2018,8,18,11,45,904.5,129.5,2.8,36.0,942.5,976.74,682.86
2018,8,18,12,0,908.0,129.0,2.9,36.6,950.0,952.44,666.79
2018,8,18,12,15,905.0,130.5,3.05,36.85,948.0,920.7,647.32
2018,8,18,12,30,902.0,132.0,3.2,37.1,946.0,885.85,625.73
2018,8,18,12,45,894.0,135.0,3.35,37.35,935.5,845.36,600.27
2018,8,18,13,0,886.0,138.0,3.5,37.6,925.0,802.45,572.94
2018,8,18,13,15,883.0,137.0,3.65,37.55,909.0,757.61,543.26
2018,8,18,13,30,880.0,136.0,3.8,37.5,893.0,710.48,510.84
2018,8,18,13,45,876.0,133.0,3.95,37.4,869.5,659.01,474.6
2018,8,18,14,0,872.0,130.0,4.1,37.3,846.0,605.78,435.92
2018,8,18,14,15,857.0,131.0,4.2,37.0,813.0,548.94,393.58
2018,8,18,14,30,842.0,132.0,4.3,36.7,780.0,490.4,348.64
2018,8,18,14,45,823.5,132.0,4.45,36.4,740.5,429.85,300.95
2018,8,18,15,0,805.0,132.0,4.6,36.1,701.0,370.2,252.67
2018,8,18,15,15,788.0,129.0,4.6,36.1,658.0,309.84,202.91
2018,8,18,15,30,771.0,126.0,4.6,36.1,615.0,250.84,154.99
2018,8,18,15,45,771.0,117.0,4.7,35.0,575.0,191.31,109.89
2018,8,18,16,0,771.0,108.0,4.8,33.9,535.0,131.53,72.68
2018,8,18,16,15,744.5,103.5,4.8,32.95,484.5,72.62,54.19
2018,8,18,16,30,718.0,99.0,4.8,32.0,434.0,70.92,53.24
2018,8,18,16,45,682.0,94.0,4.8,31.05,382.0,68.67,51.77
2018,8,18,17,0,646.0,89.0,4.8,30.1,330.0,66.37,50.2
2018,8,18,17,15,598.5,82.0,4.7,28.75,278.5,62.36,47.2
2018,8,18,17,30,551.0,75.0,4.6,27.4,227.0,58.26,43.97
2018,8,18,17,45,481.5,65.0,4.5,26.1,177.5,51.43,38.2
2018,8,18,18,0,412.0,55.0,4.4,24.8,128.0,44.43,32.02
2018,8,18,18,15,315.0,42.0,4.3,23.8,87.0,34.46,22.93
2018,8,18,18,30,218.0,29.0,4.2,22.8,46.0,22.57,9.3
2018,8,18,18,45,125.5,17.5,4.15,21.75,25.5,14.94,0.0
2018,8,18,19,0,33.0,6.0,4.1,20.7,5.0,0.0,0.0
2018,8,18,19,15,16.5,3.0,4.05,20.15,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,19.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,4.0,19.05,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.95,18.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,17.6,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,19,5,15,21.5,4.0,2.55,14.15,4.0,0.0,0.0
2018,8,19,5,30,43.0,8.0,2.8,14.6,8.0,21.61,0.0
2018,8,19,5,45,136.0,22.0,3.05,15.1,33.5,94.31,0.0
2018,8,19,6,0,229.0,36.0,3.3,15.6,59.0,172.88,127.6
2018,8,19,6,15,315.0,49.5,3.3,16.3,101.0,244.58,195.75
2018,8,19,6,30,401.0,63.0,3.3,17.0,143.0,326.08,266.58
2018,8,19,6,45,467.0,72.0,3.35,17.75,191.5,402.99,331.48
2018,8,19,7,0,533.0,81.0,3.4,18.5,240.0,482.49,396.04
2018,8,19,7,15,579.5,88.5,3.4,19.25,291.5,550.85,449.17
2018,8,19,7,30,626.0,96.0,3.4,20.0,343.0,621.36,501.53
2018,8,19,7,45,661.5,101.5,3.4,20.8,394.5,682.34,543.89
2018,8,19,8,0,697.0,107.0,3.4,21.6,446.0,743.56,585.08
2018,8,19,8,15,723.5,112.0,3.45,22.45,496.0,796.09,618.93
2018,8,19,8,30,750.0,117.0,3.5,23.3,546.0,847.38,651.13
2018,8,19,8,45,771.5,119.5,3.5,24.2,592.0,883.68,671.82
2018,8,19,9,0,793.0,122.0,3.5,25.1,638.0,923.58,694.71
2018,8,19,9,15,809.5,125.0,3.55,25.85,680.5,956.53,713.22
2018,8,19,9,30,826.0,128.0,3.6,26.6,723.0,986.41,729.54
2018,8,19,9,45,839.5,128.5,3.7,27.35,759.0,1007.17,740.1
2018,8,19,10,0,853.0,129.0,3.8,28.1,795.0,1024.36,748.39
2018,8,19,10,15,864.0,130.0,3.85,28.7,826.0,1022.34,744.35
2018,8,19,10,30,875.0,131.0,3.9,29.3,857.0,1029.91,746.86
2018,8,19,10,45,884.5,130.5,3.95,29.9,880.5,1030.55,744.92
2018,8,19,11,0,894.0,130.0,4.0,30.5,904.0,1027.25,740.62
2018,8,19,11,15,900.0,129.5,4.0,30.95,920.0,1016.54,731.85
2018,8,19,11,30,906.0,129.0,4.0,31.4,936.0,1001.94,720.76
2018,8,19,11,45,912.0,127.5,4.05,31.8,945.0,982.51,707.15
2018,8,19,12,0,918.0,126.0,4.1,32.2,954.0,959.29,691.18
2018,8,19,12,15,916.5,127.0,4.1,32.5,953.0,928.07,670.07
2018,8,19,12,30,915.0,128.0,4.1,32.8,952.0,893.6,646.88
2018,8,19,12,45,911.5,128.0,4.15,33.05,942.0,853.58,620.32
2018,8,19,13,0,908.0,128.0,4.2,33.3,932.0,810.83,591.81
2018,8,19,13,15,906.0,126.0,4.2,33.35,916.0,764.93,560.12
2018,8,19,13,30,904.0,124.0,4.2,33.4,900.0,716.59,525.37
2018,8,19,13,45,862.0,139.5,4.25,33.45,863.0,658.89,482.9
2018,8,19,14,0,820.0,155.0,4.3,33.5,826.0,598.93,438.07
2018,8,19,14,15,813.0,150.5,4.35,33.25,795.0,542.47,395.36
2018,8,19,14,30,806.0,146.0,4.4,33.0,764.0,485.23,350.63
2018,8,19,14,45,830.0,129.5,4.4,32.8,739.0,429.95,305.36
2018,8,19,15,0,854.0,113.0,4.4,32.6,714.0,370.82,255.54
2018,8,19,15,15,849.0,108.0,4.4,32.6,675.0,309.2,203.36
2018,8,19,15,30,844.0,103.0,4.4,32.6,636.0,247.41,151.78
2018,8,19,15,45,821.0,101.0,4.5,31.65,587.0,185.42,104.9
2018,8,19,16,0,798.0,99.0,4.6,30.7,538.0,125.98,68.79
2018,8,19,16,15,765.0,93.5,4.6,29.8,482.5,72.66,54.99
2018,8,19,16,30,732.0,88.0,4.6,28.9,427.0,69.62,52.88
2018,8,19,16,45,707.5,81.5,4.6,28.0,377.0,60.24,45.37
2018,8,19,17,0,683.0,75.0,4.6,27.1,327.0,56.57,42.57
2018,8,19,17,15,647.5,70.5,4.55,25.85,279.5,54.13,40.78
2018,8,19,17,30,612.0,66.0,4.5,24.6,232.0,51.68,38.86
2018,8,19,17,45,544.5,58.0,4.4,23.35,182.0,46.16,34.12
2018,8,19,18,0,477.0,50.0,4.3,22.1,132.0,40.57,29.07
2018,8,19,18,15,370.0,39.5,4.25,21.1,90.0,32.57,21.53
2018,8,19,18,30,263.0,29.0,4.2,20.1,48.0,24.46,9.37
2018,8,19,18,45,152.0,17.5,4.15,19.1,26.5,14.94,0.0
2018,8,19,19,0,41.0,6.0,4.1,18.1,5.0,0.0,0.0
2018,8,19,19,15,20.5,3.0,4.05,17.65,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,16.75,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
