Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,23,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,19,5,45,34.5,5.5,1.2,10.8,6.0,0.0,0.0
2018,9,19,6,0,69.0,11.0,1.2,11.1,12.0,43.9,0.0
2018,9,19,6,15,199.5,25.5,1.45,12.0,45.0,167.92,63.77
2018,9,19,6,30,330.0,40.0,1.7,12.9,78.0,283.29,224.63
2018,9,19,6,45,426.5,49.0,1.95,13.75,124.0,376.88,309.31
2018,9,19,7,0,523.0,58.0,2.2,14.6,170.0,478.11,394.82
2018,9,19,7,15,585.0,64.0,2.05,15.25,221.0,556.88,456.86
2018,9,19,7,30,647.0,70.0,1.9,15.9,272.0,638.9,517.56
2018,9,19,7,45,690.0,74.5,1.7,16.6,323.5,705.7,563.13
2018,9,19,8,0,733.0,79.0,1.5,17.3,375.0,767.84,602.76
2018,9,19,8,15,761.5,82.5,1.4,18.15,424.0,821.25,634.89
2018,9,19,8,30,790.0,86.0,1.3,19.0,473.0,873.14,664.64
2018,9,19,8,45,811.0,89.0,1.2,19.85,518.5,915.31,686.68
2018,9,19,9,0,832.0,92.0,1.1,20.7,564.0,954.88,706.28
2018,9,19,9,15,847.0,94.5,1.25,21.75,604.5,984.93,723.07
2018,9,19,9,30,862.0,97.0,1.4,22.8,645.0,1011.6,737.62
2018,9,19,9,45,873.0,99.0,1.5,23.8,679.5,1017.81,738.46
2018,9,19,10,0,884.0,101.0,1.6,24.8,714.0,1032.27,744.85
2018,9,19,10,15,892.5,102.0,1.8,25.75,741.5,1039.11,747.98
2018,9,19,10,30,901.0,103.0,2.0,26.7,769.0,1041.97,748.59
2018,9,19,10,45,906.5,103.5,2.2,27.7,789.0,1037.18,744.22
2018,9,19,11,0,912.0,104.0,2.4,28.7,809.0,1028.34,737.3
2018,9,19,11,15,915.0,104.5,2.5,29.15,821.5,1013.02,726.87
2018,9,19,11,30,918.0,105.0,2.6,29.6,834.0,993.76,714.05
2018,9,19,11,45,919.5,105.0,2.7,30.1,838.5,968.72,697.44
2018,9,19,12,0,921.0,105.0,2.8,30.6,843.0,939.99,678.47
2018,9,19,12,15,920.0,105.5,2.85,30.9,839.5,906.02,656.24
2018,9,19,12,30,919.0,106.0,2.9,31.2,836.0,868.76,631.8
2018,9,19,12,45,916.5,104.5,2.95,31.45,824.0,825.25,603.2
2018,9,19,13,0,914.0,103.0,3.0,31.7,812.0,778.97,572.54
2018,9,19,13,15,909.0,102.5,3.0,31.8,792.5,729.34,537.85
2018,9,19,13,30,904.0,102.0,3.0,31.9,773.0,677.55,500.17
2018,9,19,13,45,896.5,100.5,3.05,32.0,746.0,621.47,458.63
2018,9,19,14,0,889.0,99.0,3.1,32.1,719.0,563.99,414.77
2018,9,19,14,15,879.0,97.0,3.15,32.05,685.5,503.77,367.69
2018,9,19,14,30,869.0,95.0,3.2,32.0,652.0,442.95,318.57
2018,9,19,14,45,855.0,92.5,3.25,31.95,612.0,377.59,264.68
2018,9,19,15,0,841.0,90.0,3.3,31.9,572.0,314.23,211.22
2018,9,19,15,15,821.0,87.0,3.3,31.9,527.0,249.96,157.41
2018,9,19,15,30,801.0,84.0,3.3,31.9,482.0,187.57,107.79
2018,9,19,15,45,774.5,81.0,3.3,31.45,433.5,126.77,67.28
2018,9,19,16,0,748.0,78.0,3.3,31.0,385.0,69.24,52.22
2018,9,19,16,15,710.0,73.0,2.95,30.1,333.5,55.5,41.11
2018,9,19,16,30,672.0,68.0,2.6,29.2,282.0,52.52,38.83
2018,9,19,16,45,615.0,62.0,2.3,28.35,231.0,48.57,35.6
2018,9,19,17,0,558.0,56.0,2.0,27.5,180.0,44.62,32.2
2018,9,19,17,15,459.0,48.0,2.05,26.25,132.0,38.78,27.04
2018,9,19,17,30,360.0,40.0,2.1,25.0,84.0,33.01,21.49
2018,9,19,17,45,231.0,28.0,2.2,23.75,51.0,23.53,7.92
2018,9,19,18,0,102.0,16.0,2.3,22.5,18.0,13.66,0.0
2018,9,19,18,15,51.0,8.0,2.6,21.9,9.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,20.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,20,5,45,40.0,5.5,2.15,14.1,6.0,0.0,0.0
2018,9,20,6,0,80.0,11.0,2.2,14.4,12.0,49.51,0.0
2018,9,20,6,15,223.0,24.0,2.4,15.3,45.0,176.87,49.93
2018,9,20,6,30,366.0,37.0,2.6,16.2,78.0,303.47,237.38
2018,9,20,6,45,462.0,45.5,2.8,17.1,125.0,397.27,322.81
2018,9,20,7,0,558.0,54.0,3.0,18.0,172.0,498.96,408.05
2018,9,20,7,15,618.0,60.5,3.0,18.85,224.0,578.16,470.15
2018,9,20,7,30,678.0,67.0,3.0,19.7,276.0,660.53,531.44
2018,9,20,7,45,717.5,71.0,2.95,20.5,327.5,719.56,572.43
2018,9,20,8,0,757.0,75.0,2.9,21.3,379.0,784.64,616.08
2018,9,20,8,15,785.5,78.5,2.8,22.1,428.5,838.67,649.8
2018,9,20,8,30,814.0,82.0,2.7,22.9,478.0,891.14,681.25
2018,9,20,8,45,834.5,84.5,2.6,23.7,524.0,932.68,704.23
2018,9,20,9,0,855.0,87.0,2.5,24.5,570.0,971.52,724.81
2018,9,20,9,15,871.0,89.0,2.45,25.25,611.0,990.71,732.64
2018,9,20,9,30,887.0,91.0,2.4,26.0,652.0,1017.78,745.71
2018,9,20,9,45,900.0,91.5,2.3,26.75,687.0,1036.42,752.56
2018,9,20,10,0,913.0,92.0,2.2,27.5,722.0,1051.26,757.0
2018,9,20,10,15,921.0,93.0,2.1,28.2,750.0,1057.62,756.3
2018,9,20,10,30,929.0,94.0,2.0,28.9,778.0,1059.88,753.2
2018,9,20,10,45,934.5,95.0,1.95,29.6,798.5,1055.44,746.81
2018,9,20,11,0,940.0,96.0,1.9,30.3,819.0,1046.82,738.09
2018,9,20,11,15,943.0,96.5,1.85,30.95,831.5,1031.03,725.34
2018,9,20,11,30,946.0,97.0,1.8,31.6,844.0,1011.2,710.38
2018,9,20,11,45,949.0,97.0,1.75,32.25,850.0,986.85,692.84
2018,9,20,12,0,952.0,97.0,1.7,32.9,856.0,958.61,673.09
2018,9,20,12,15,952.0,97.0,1.7,33.2,853.0,923.99,651.06
2018,9,20,12,30,952.0,97.0,1.7,33.5,850.0,885.91,626.85
2018,9,20,12,45,950.5,95.5,1.75,33.8,838.0,841.87,599.26
2018,9,20,13,0,949.0,94.0,1.8,34.1,826.0,794.87,569.5
2018,9,20,13,15,944.0,93.5,1.8,34.2,806.0,743.66,535.4
2018,9,20,13,30,939.0,93.0,1.8,34.3,786.0,690.19,497.92
2018,9,20,13,45,919.0,96.0,1.85,34.45,754.0,629.18,454.31
2018,9,20,14,0,899.0,99.0,1.9,34.6,722.0,567.91,409.11
2018,9,20,14,15,865.5,103.5,1.95,34.5,679.5,501.5,359.25
2018,9,20,14,30,832.0,108.0,2.0,34.4,637.0,436.46,308.81
2018,9,20,14,45,825.5,101.5,2.05,34.35,599.0,373.76,258.16
2018,9,20,15,0,819.0,95.0,2.1,34.3,561.0,310.83,206.11
2018,9,20,15,15,819.0,88.0,2.1,34.3,522.0,248.91,154.43
2018,9,20,15,30,819.0,81.0,2.1,34.3,483.0,186.41,104.82
2018,9,20,15,45,784.5,79.0,2.15,33.8,432.0,124.6,64.83
2018,9,20,16,0,750.0,77.0,2.2,33.3,381.0,67.1,49.93
2018,9,20,16,15,712.0,71.0,1.95,32.2,329.0,59.04,43.66
2018,9,20,16,30,674.0,65.0,1.7,31.1,277.0,50.4,36.72
2018,9,20,16,45,635.5,58.5,1.45,30.0,229.0,46.12,33.27
2018,9,20,17,0,597.0,52.0,1.2,28.9,181.0,41.74,29.56
2018,9,20,17,15,503.5,44.5,1.25,27.6,133.0,36.17,24.64
2018,9,20,17,30,410.0,37.0,1.3,26.3,85.0,30.67,19.29
2018,9,20,17,45,271.0,26.5,1.35,25.0,51.5,22.4,4.76
2018,9,20,18,0,132.0,16.0,1.4,23.7,18.0,13.66,0.0
2018,9,20,18,15,66.0,8.0,1.5,23.15,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,18.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,21,5,45,42.5,5.5,1.25,14.8,6.0,0.0,0.0
2018,9,21,6,0,85.0,11.0,1.2,15.0,12.0,52.14,0.0
2018,9,21,6,15,233.5,22.5,1.4,16.1,44.0,180.75,29.75
2018,9,21,6,30,382.0,34.0,1.6,17.2,76.0,311.18,240.09
2018,9,21,6,45,477.0,42.5,1.8,18.25,123.0,404.42,324.9
2018,9,21,7,0,572.0,51.0,2.0,19.3,170.0,505.92,408.39
2018,9,21,7,15,630.5,56.5,1.95,20.15,221.5,583.09,467.45
2018,9,21,7,30,689.0,62.0,1.9,21.0,273.0,658.1,521.59
2018,9,21,7,45,727.5,66.5,1.9,21.8,324.5,723.13,566.09
2018,9,21,8,0,766.0,71.0,1.9,22.6,376.0,788.15,608.64
2018,9,21,8,15,793.5,74.0,1.9,23.5,425.0,840.78,640.72
2018,9,21,8,30,821.0,77.0,1.9,24.4,474.0,891.78,670.7
2018,9,21,8,45,839.5,79.5,1.9,25.3,519.0,931.46,692.31
2018,9,21,9,0,858.0,82.0,1.9,26.2,564.0,957.3,704.49
2018,9,21,9,15,871.0,85.0,1.9,27.1,604.0,986.0,718.48
2018,9,21,9,30,884.0,88.0,1.9,28.0,644.0,1011.25,730.05
2018,9,21,9,45,894.0,89.5,1.95,28.95,678.0,1027.97,736.69
2018,9,21,10,0,904.0,91.0,2.0,29.9,712.0,1040.87,741.07
2018,9,21,10,15,911.5,92.5,2.05,30.6,739.5,1047.23,742.27
2018,9,21,10,30,919.0,94.0,2.1,31.3,767.0,1049.52,741.14
2018,9,21,10,45,923.5,95.5,2.15,32.05,787.0,1044.65,735.62
2018,9,21,11,0,928.0,97.0,2.2,32.8,807.0,1035.65,727.79
2018,9,21,11,15,930.0,97.5,2.3,33.15,819.0,1019.0,717.13
2018,9,21,11,30,932.0,98.0,2.4,33.5,831.0,998.4,704.12
2018,9,21,11,45,931.5,98.5,2.55,33.8,834.0,971.61,687.84
2018,9,21,12,0,931.0,99.0,2.7,34.1,837.0,941.19,669.16
2018,9,21,12,15,929.0,99.0,2.8,34.2,832.5,905.46,647.08
2018,9,21,12,30,927.0,99.0,2.9,34.3,828.0,866.49,622.72
2018,9,21,12,45,921.5,100.0,3.05,34.4,815.5,822.73,595.24
2018,9,21,13,0,916.0,101.0,3.2,34.5,803.0,776.36,565.62
2018,9,21,13,15,910.5,100.5,3.3,34.4,783.5,726.19,531.58
2018,9,21,13,30,905.0,100.0,3.4,34.3,764.0,673.91,494.47
2018,9,21,13,45,896.5,99.0,3.5,34.25,736.5,617.56,453.21
2018,9,21,14,0,888.0,98.0,3.6,34.2,709.0,559.92,409.62
2018,9,21,14,15,876.5,96.0,3.65,33.9,674.5,498.98,362.44
2018,9,21,14,30,865.0,94.0,3.7,33.6,640.0,437.64,313.29
2018,9,21,14,45,849.5,91.5,3.8,33.3,599.5,372.01,259.59
2018,9,21,15,0,834.0,89.0,3.9,33.0,559.0,308.56,206.4
2018,9,21,15,15,813.0,86.5,3.9,33.0,514.0,244.96,153.27
2018,9,21,15,30,792.0,84.0,3.9,33.0,469.0,183.37,104.65
2018,9,21,15,45,765.0,80.0,3.9,31.95,420.5,122.38,64.82
2018,9,21,16,0,738.0,76.0,3.9,30.9,372.0,64.76,48.58
2018,9,21,16,15,688.0,73.0,3.85,29.95,319.5,55.52,41.18
2018,9,21,16,30,638.0,70.0,3.8,29.0,267.0,54.0,40.11
2018,9,21,16,45,580.0,62.5,3.7,28.05,216.0,48.97,35.96
2018,9,21,17,0,522.0,55.0,3.6,27.1,165.0,43.86,31.55
2018,9,21,17,15,432.0,46.5,3.5,25.85,120.5,37.69,26.03
2018,9,21,17,30,342.0,38.0,3.4,24.6,76.0,31.53,19.91
2018,9,21,17,45,203.0,24.0,3.25,23.4,43.5,20.11,0.49
2018,9,21,18,0,64.0,10.0,3.1,22.2,11.0,8.54,0.0
2018,9,21,18,15,32.0,5.0,3.15,21.45,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,20.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,19.95,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,22,5,45,34.5,5.0,2.1,12.5,5.5,0.0,0.0
2018,9,22,6,0,69.0,10.0,2.2,12.7,11.0,43.33,0.0
2018,9,22,6,15,204.5,23.0,2.35,13.3,41.5,163.54,2.95
2018,9,22,6,30,340.0,36.0,2.5,13.9,72.0,287.49,224.06
2018,9,22,6,45,439.5,44.5,2.65,14.55,118.0,382.51,313.14
2018,9,22,7,0,539.0,53.0,2.8,15.2,164.0,485.69,401.03
2018,9,22,7,15,601.0,59.0,2.7,16.05,215.0,564.88,463.73
2018,9,22,7,30,663.0,65.0,2.6,16.9,266.0,647.4,525.52
2018,9,22,7,45,705.0,69.0,2.55,17.8,317.0,707.91,567.84
2018,9,22,8,0,747.0,73.0,2.5,18.7,368.0,774.61,612.79
2018,9,22,8,15,775.5,76.5,2.5,19.55,417.0,828.18,646.97
2018,9,22,8,30,804.0,80.0,2.5,20.4,466.0,880.22,679.04
2018,9,22,8,45,826.0,82.5,2.45,21.3,512.0,922.8,703.14
2018,9,22,9,0,848.0,85.0,2.4,22.2,558.0,962.78,724.91
2018,9,22,9,15,862.0,88.0,2.45,23.1,598.5,981.0,732.79
2018,9,22,9,30,876.0,91.0,2.5,24.0,639.0,1007.0,746.01
2018,9,22,9,45,883.5,94.0,2.55,24.95,672.5,1022.78,752.26
2018,9,22,10,0,891.0,97.0,2.6,25.9,706.0,1034.69,756.15
2018,9,22,10,15,899.0,98.5,2.7,26.6,733.5,1041.38,758.06
2018,9,22,10,30,907.0,100.0,2.8,27.3,761.0,1044.03,757.55
2018,9,22,10,45,913.0,100.5,2.9,28.0,781.0,1039.44,752.56
2018,9,22,11,0,919.0,101.0,3.0,28.7,801.0,1030.76,745.15
2018,9,22,11,15,922.5,101.5,3.15,29.3,813.5,1015.56,734.41
2018,9,22,11,30,926.0,102.0,3.3,29.9,826.0,996.38,721.19
2018,9,22,11,45,927.5,102.0,3.4,30.5,830.5,970.9,703.59
2018,9,22,12,0,929.0,102.0,3.5,31.1,835.0,941.7,683.62
2018,9,22,12,15,931.0,100.0,3.6,31.4,831.5,907.28,661.03
2018,9,22,12,30,933.0,98.0,3.7,31.7,828.0,869.39,636.06
2018,9,22,12,45,916.5,103.0,3.8,31.95,811.0,820.74,603.79
2018,9,22,13,0,900.0,108.0,3.9,32.2,794.0,770.25,569.98
2018,9,22,13,15,874.0,115.0,3.95,32.1,767.0,713.6,529.91
2018,9,22,13,30,848.0,122.0,4.0,32.0,740.0,660.44,491.0
2018,9,22,13,45,868.0,109.5,4.1,31.95,722.0,609.21,452.99
2018,9,22,14,0,888.0,97.0,4.2,31.9,704.0,557.67,413.14
2018,9,22,14,15,878.0,94.0,4.15,31.65,669.5,496.53,364.78
2018,9,22,14,30,868.0,91.0,4.1,31.4,635.0,434.86,314.46
2018,9,22,14,45,866.0,85.5,4.1,31.15,599.0,373.54,262.81
2018,9,22,15,0,864.0,80.0,4.1,30.9,563.0,311.27,209.31
2018,9,22,15,15,844.5,77.5,4.1,30.9,517.5,242.75,151.69
2018,9,22,15,30,825.0,75.0,4.1,30.9,472.0,179.49,101.27
2018,9,22,15,45,799.0,71.5,4.0,30.05,423.0,116.96,60.3
2018,9,22,16,0,773.0,68.0,3.9,29.2,374.0,57.62,42.97
2018,9,22,16,15,735.5,64.0,3.7,28.35,323.0,53.9,40.11
2018,9,22,16,30,698.0,60.0,3.5,27.5,272.0,51.2,38.01
2018,9,22,16,45,639.0,55.0,3.35,26.65,220.5,43.63,31.63
2018,9,22,17,0,580.0,50.0,3.2,25.8,169.0,40.24,28.63
2018,9,22,17,15,472.0,42.5,3.1,24.6,121.5,34.6,23.52
2018,9,22,17,30,364.0,35.0,3.0,23.4,74.0,29.07,17.77
2018,9,22,17,45,223.5,22.5,2.9,22.15,42.5,18.93,0.0
2018,9,22,18,0,83.0,10.0,2.8,20.9,11.0,8.54,0.0
2018,9,22,18,15,41.5,5.0,3.0,20.3,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,18.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,16.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,23,5,45,38.5,5.5,3.4,13.75,5.5,0.0,0.0
2018,9,23,6,0,77.0,11.0,3.5,13.8,11.0,48.33,0.0
2018,9,23,6,15,220.0,23.0,3.6,14.35,41.5,170.77,0.0
2018,9,23,6,30,363.0,35.0,3.7,14.9,72.0,301.16,232.78
2018,9,23,6,45,462.0,42.5,3.75,15.45,118.0,395.82,323.74
2018,9,23,7,0,561.0,50.0,3.8,16.0,164.0,498.33,411.45
2018,9,23,7,15,621.0,55.5,3.75,16.75,214.5,576.1,473.96
2018,9,23,7,30,681.0,61.0,3.7,17.5,265.0,651.76,531.63
2018,9,23,7,45,719.5,65.0,3.65,18.25,315.5,715.77,577.73
2018,9,23,8,0,758.0,69.0,3.6,19.0,366.0,779.75,621.83
2018,9,23,8,15,784.5,72.0,3.5,19.7,414.0,831.06,654.95
2018,9,23,8,30,811.0,75.0,3.4,20.4,462.0,880.72,685.82
2018,9,23,8,45,830.5,78.0,3.35,21.1,507.0,921.62,709.99
2018,9,23,9,0,850.0,81.0,3.3,21.8,552.0,948.76,724.22
2018,9,23,9,15,865.5,82.5,3.3,22.65,592.0,977.77,739.55
2018,9,23,9,30,881.0,84.0,3.3,23.5,632.0,1003.48,752.47
2018,9,23,9,45,893.0,85.0,3.3,24.3,666.5,1021.47,760.33
2018,9,23,10,0,905.0,86.0,3.3,25.1,701.0,1035.68,765.78
2018,9,23,10,15,913.5,86.5,3.3,25.85,728.0,1041.76,766.17
2018,9,23,10,30,922.0,87.0,3.3,26.6,755.0,1043.8,764.14
2018,9,23,10,45,927.5,88.0,3.35,27.35,775.5,1039.26,758.45
2018,9,23,11,0,933.0,89.0,3.4,28.1,796.0,1030.58,750.3
2018,9,23,11,15,936.0,89.5,3.5,28.7,808.0,1014.77,738.54
2018,9,23,11,30,939.0,90.0,3.6,29.3,820.0,994.95,724.32
2018,9,23,11,45,940.5,89.5,3.65,29.9,824.0,968.71,705.7
2018,9,23,12,0,942.0,89.0,3.7,30.5,828.0,938.73,684.73
2018,9,23,12,15,942.0,88.0,3.85,30.6,824.0,903.3,662.09
2018,9,23,12,30,942.0,87.0,4.0,30.7,820.0,864.49,637.0
2018,9,23,12,45,940.5,86.5,4.1,30.85,808.5,821.79,608.68
2018,9,23,13,0,939.0,86.0,4.2,31.0,797.0,776.15,578.09
2018,9,23,13,15,934.5,84.5,4.3,30.8,777.0,724.72,542.65
2018,9,23,13,30,930.0,83.0,4.4,30.6,757.0,671.07,503.53
2018,9,23,13,45,923.0,82.0,4.45,30.45,730.0,614.46,460.79
2018,9,23,14,0,916.0,81.0,4.5,30.3,703.0,556.34,415.53
2018,9,23,14,15,907.5,79.0,4.5,29.95,669.5,495.39,366.85
2018,9,23,14,30,899.0,77.0,4.5,29.6,636.0,433.65,315.9
2018,9,23,14,45,885.5,75.5,4.5,29.3,596.5,370.13,262.05
2018,9,23,15,0,872.0,74.0,4.5,29.0,557.0,306.94,207.5
2018,9,23,15,15,853.0,71.5,4.5,29.0,511.5,242.38,152.31
2018,9,23,15,30,834.0,69.0,4.5,29.0,466.0,179.42,101.78
2018,9,23,15,45,809.5,66.5,4.35,28.1,418.0,112.37,57.22
2018,9,23,16,0,785.0,64.0,4.2,27.2,370.0,53.73,40.08
2018,9,23,16,15,748.0,60.0,4.05,26.35,319.0,50.93,37.95
2018,9,23,16,30,711.0,56.0,3.9,25.5,268.0,48.1,35.69
2018,9,23,16,45,654.0,51.0,3.75,24.65,217.0,44.28,32.45
2018,9,23,17,0,597.0,46.0,3.6,23.8,166.0,40.49,29.06
2018,9,23,17,15,498.5,39.5,3.4,22.65,119.5,32.29,21.71
2018,9,23,17,30,400.0,33.0,3.2,21.5,73.0,27.54,16.37
2018,9,23,17,45,244.0,22.0,3.0,20.35,42.0,18.67,0.0
2018,9,23,18,0,88.0,11.0,2.8,19.2,11.0,9.39,0.0
2018,9,23,18,15,44.0,5.5,2.85,18.6,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,24,5,45,43.5,5.0,0.95,12.6,5.0,0.0,0.0
2018,9,24,6,0,87.0,10.0,0.9,12.9,10.0,52.65,0.0
2018,9,24,6,15,242.0,21.0,0.95,13.7,41.0,181.16,0.0
2018,9,24,6,30,397.0,32.0,1.0,14.5,72.0,320.09,242.53
2018,9,24,6,45,498.5,39.0,1.05,15.3,119.0,416.54,334.42
2018,9,24,7,0,600.0,46.0,1.1,16.1,166.0,515.13,415.37
2018,9,24,7,15,660.0,51.0,1.05,16.9,218.0,595.0,476.03
2018,9,24,7,30,720.0,56.0,1.0,17.7,270.0,677.48,534.83
2018,9,24,7,45,759.5,59.5,0.95,18.55,322.0,742.91,577.95
2018,9,24,8,0,799.0,63.0,0.9,19.4,374.0,808.34,618.86
2018,9,24,8,15,825.0,66.5,0.95,20.7,423.5,861.02,649.73
2018,9,24,8,30,851.0,70.0,1.0,22.0,473.0,901.76,671.78
2018,9,24,8,45,869.0,71.5,1.1,23.25,517.5,939.72,692.51
2018,9,24,9,0,887.0,73.0,1.2,24.5,562.0,974.93,711.06
2018,9,24,9,15,900.0,75.5,1.2,25.75,602.5,1003.35,723.3
2018,9,24,9,30,913.0,78.0,1.2,27.0,643.0,1028.24,733.2
2018,9,24,9,45,922.0,80.0,1.2,28.2,677.0,1044.66,737.97
2018,9,24,10,0,931.0,82.0,1.2,29.4,711.0,1057.11,740.45
2018,9,24,10,15,939.0,82.5,1.1,30.05,738.5,1062.62,738.57
2018,9,24,10,30,947.0,83.0,1.0,30.7,766.0,1063.96,734.35
2018,9,24,10,45,952.0,83.5,0.9,31.3,786.0,1058.07,726.14
2018,9,24,11,0,957.0,84.0,0.8,31.9,806.0,1047.96,715.69
2018,9,24,11,15,960.0,85.0,0.75,32.3,818.5,1032.26,703.86
2018,9,24,11,30,963.0,86.0,0.7,32.7,831.0,1012.44,689.86
2018,9,24,11,45,964.0,86.0,0.65,33.1,835.0,985.62,671.94
2018,9,24,12,0,965.0,86.0,0.6,33.5,839.0,954.98,651.97
2018,9,24,12,15,964.0,85.5,0.7,33.75,834.5,918.4,631.87
2018,9,24,12,30,963.0,85.0,0.8,34.0,830.0,878.41,609.36
2018,9,24,12,45,959.0,85.5,0.9,34.25,817.5,833.88,583.6
2018,9,24,13,0,955.0,86.0,1.0,34.5,805.0,786.53,555.51
2018,9,24,13,15,950.0,85.0,1.15,34.55,784.5,734.42,523.43
2018,9,24,13,30,945.0,84.0,1.3,34.6,764.0,680.07,487.38
2018,9,24,13,45,929.5,85.5,1.45,34.7,733.5,620.05,445.68
2018,9,24,14,0,914.0,87.0,1.6,34.8,703.0,559.34,401.68
2018,9,24,14,15,854.0,100.5,1.7,34.65,653.0,488.11,348.82
2018,9,24,14,30,794.0,114.0,1.8,34.5,603.0,421.22,297.6
2018,9,24,14,45,798.0,104.0,1.95,34.4,568.5,361.19,249.07
2018,9,24,15,0,802.0,94.0,2.1,34.3,534.0,299.76,198.04
2018,9,24,15,15,822.0,82.5,2.1,34.3,500.5,239.21,146.78
2018,9,24,15,30,842.0,71.0,2.1,34.3,467.0,175.66,95.96
2018,9,24,15,45,816.0,68.0,2.25,33.65,418.0,112.53,56.09
2018,9,24,16,0,790.0,65.0,2.4,33.0,369.0,54.65,39.8
2018,9,24,16,15,742.0,62.0,2.2,31.8,315.5,52.56,38.39
2018,9,24,16,30,694.0,59.0,2.0,30.6,262.0,50.55,36.93
2018,9,24,16,45,642.5,52.5,1.8,29.4,212.0,45.6,32.85
2018,9,24,17,0,591.0,46.0,1.6,28.2,162.0,37.26,25.74
2018,9,24,17,15,473.0,39.5,1.75,26.95,114.5,32.3,21.21
2018,9,24,17,30,355.0,33.0,1.9,25.7,67.0,27.58,15.63
2018,9,24,17,45,211.0,21.0,2.1,24.4,38.0,17.86,0.0
2018,9,24,18,0,67.0,9.0,2.3,23.1,9.0,7.68,0.0
2018,9,24,18,15,33.5,4.5,2.65,22.4,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,21.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.4,20.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.8,20.2,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.75,19.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,17.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,25,5,45,40.0,4.5,1.65,12.0,4.5,0.0,0.0
2018,9,25,6,0,80.0,9.0,1.6,12.1,9.0,48.35,0.0
2018,9,25,6,15,227.5,20.5,1.7,12.8,38.5,171.56,0.0
2018,9,25,6,30,375.0,32.0,1.8,13.5,68.0,307.0,232.27
2018,9,25,6,45,476.0,39.5,1.9,14.15,114.0,402.88,327.27
2018,9,25,7,0,577.0,47.0,2.0,14.8,160.0,507.27,415.32
2018,9,25,7,15,638.5,52.0,1.85,15.75,211.0,580.41,472.19
2018,9,25,7,30,700.0,57.0,1.7,16.7,262.0,663.27,532.6
2018,9,25,7,45,740.5,61.0,1.5,17.6,314.0,729.45,576.62
2018,9,25,8,0,781.0,65.0,1.3,18.5,366.0,795.74,617.85
2018,9,25,8,15,808.5,67.5,1.25,19.5,415.0,847.81,648.48
2018,9,25,8,30,836.0,70.0,1.2,20.5,464.0,898.23,676.83
2018,9,25,8,45,855.5,72.5,1.15,21.5,509.0,928.34,690.78
2018,9,25,9,0,875.0,75.0,1.1,22.5,554.0,965.94,709.38
2018,9,25,9,15,889.0,77.0,1.15,23.5,594.5,994.39,723.38
2018,9,25,9,30,903.0,79.0,1.2,24.5,635.0,1019.39,735.17
2018,9,25,9,45,912.5,81.0,1.2,25.5,669.0,1036.13,740.88
2018,9,25,10,0,922.0,83.0,1.2,26.5,703.0,1048.94,744.29
2018,9,25,10,15,929.5,84.5,1.3,27.35,730.5,1055.04,746.02
2018,9,25,10,30,937.0,86.0,1.4,28.2,758.0,1056.99,745.37
2018,9,25,10,45,942.0,86.5,1.5,29.1,777.5,1051.04,739.87
2018,9,25,11,0,947.0,87.0,1.6,30.0,797.0,1040.92,731.99
2018,9,25,11,15,950.0,87.0,1.65,30.8,809.0,1024.13,719.69
2018,9,25,11,30,953.0,87.0,1.7,31.6,821.0,1003.3,705.09
2018,9,25,11,45,954.0,87.5,1.75,32.4,825.0,977.19,687.36
2018,9,25,12,0,955.0,88.0,1.8,33.2,829.0,947.27,667.35
2018,9,25,12,15,953.0,88.5,1.9,33.65,824.5,911.12,644.92
2018,9,25,12,30,951.0,89.0,2.0,34.1,820.0,871.64,620.2
2018,9,25,12,45,946.5,89.0,2.05,34.5,807.0,826.58,591.33
2018,9,25,13,0,942.0,89.0,2.1,34.9,794.0,778.79,560.43
2018,9,25,13,15,937.0,88.5,2.25,35.0,774.0,727.68,526.79
2018,9,25,13,30,932.0,88.0,2.4,35.1,754.0,674.35,489.61
2018,9,25,13,45,924.5,86.5,2.5,35.15,726.0,616.69,447.95
2018,9,25,14,0,917.0,85.0,2.6,35.2,698.0,557.59,403.77
2018,9,25,14,15,906.0,83.5,2.75,35.0,663.5,495.73,356.45
2018,9,25,14,30,895.0,82.0,2.9,34.8,629.0,433.37,306.87
2018,9,25,14,45,880.0,80.0,3.0,34.65,588.5,369.02,254.11
2018,9,25,15,0,865.0,78.0,3.1,34.5,548.0,305.22,200.75
2018,9,25,15,15,833.5,78.0,3.1,34.5,499.5,236.38,144.5
2018,9,25,15,30,802.0,78.0,3.1,34.5,451.0,174.22,96.73
2018,9,25,15,45,784.5,72.5,3.35,33.4,404.5,112.28,57.51
2018,9,25,16,0,767.0,67.0,3.6,32.3,358.0,56.04,41.11
2018,9,25,16,15,726.0,62.5,3.7,31.15,306.5,52.9,38.8
2018,9,25,16,30,685.0,58.0,3.8,30.0,255.0,49.74,36.35
2018,9,25,16,45,621.5,52.5,3.85,28.8,204.0,41.85,29.76
2018,9,25,17,0,558.0,47.0,3.9,27.6,153.0,38.0,26.38
2018,9,25,17,15,446.0,39.5,3.95,26.2,107.5,32.32,21.21
2018,9,25,17,30,334.0,32.0,4.0,24.8,62.0,26.79,14.49
2018,9,25,17,45,194.5,20.0,4.1,23.4,34.5,17.07,0.0
2018,9,25,18,0,55.0,8.0,4.2,22.0,7.0,0.0,0.0
2018,9,25,18,15,27.5,4.0,4.1,21.2,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,20.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,19.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,18.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,18.45,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,26,5,45,36.0,4.5,1.8,12.75,4.5,0.0,0.0
2018,9,26,6,0,72.0,9.0,1.9,12.9,9.0,7.68,0.0
2018,9,26,6,15,210.0,20.0,2.1,13.6,36.5,160.21,0.0
2018,9,26,6,30,348.0,31.0,2.3,14.3,64.0,289.98,216.31
2018,9,26,6,45,448.5,39.5,2.5,14.95,109.0,385.18,312.93
2018,9,26,7,0,549.0,48.0,2.7,15.6,154.0,489.26,401.87
2018,9,26,7,15,610.5,53.5,2.55,16.55,204.0,567.5,463.82
2018,9,26,7,30,672.0,59.0,2.4,17.5,254.0,643.76,520.53
2018,9,26,7,45,646.5,73.5,2.25,18.4,289.5,672.5,538.86
2018,9,26,8,0,621.0,88.0,2.1,19.3,325.0,691.04,548.68
2018,9,26,8,15,488.5,130.0,2.0,20.25,331.5,631.97,501.28
2018,9,26,8,30,356.0,172.0,1.9,21.2,338.0,549.67,434.83
2018,9,26,8,45,366.0,189.5,1.75,22.2,375.0,586.27,458.63
2018,9,26,9,0,376.0,207.0,1.6,23.2,412.0,621.49,479.72
2018,9,26,9,15,519.5,180.5,1.55,24.2,486.0,759.01,575.08
2018,9,26,9,30,663.0,154.0,1.5,25.2,560.0,886.92,655.7
2018,9,26,9,45,728.5,139.5,1.4,26.25,608.0,938.91,682.55
2018,9,26,10,0,794.0,125.0,1.3,27.3,656.0,980.78,702.86
2018,9,26,10,15,777.0,138.5,1.25,28.25,675.0,974.9,694.1
2018,9,26,10,30,760.0,152.0,1.2,29.2,694.0,973.37,688.84
2018,9,26,10,45,831.5,127.5,1.15,30.15,735.5,999.13,700.45
2018,9,26,11,0,903.0,103.0,1.1,31.1,777.0,1015.05,705.56
2018,9,26,11,15,832.5,136.0,1.1,31.95,764.5,975.51,678.53
2018,9,26,11,30,762.0,169.0,1.1,32.8,752.0,928.28,647.54
2018,9,26,11,45,674.5,207.5,1.15,33.65,725.5,862.77,605.83
2018,9,26,12,0,587.0,246.0,1.2,34.5,699.0,791.15,557.67
2018,9,26,12,15,604.5,235.5,1.2,35.1,700.0,774.55,546.38
2018,9,26,12,30,622.0,225.0,1.2,35.7,701.0,749.8,529.31
2018,9,26,12,45,663.0,204.0,1.2,36.3,704.0,729.85,515.64
2018,9,26,13,0,704.0,183.0,1.2,36.9,707.0,704.2,497.91
2018,9,26,13,15,768.0,153.5,1.2,37.05,711.0,680.2,481.98
2018,9,26,13,30,832.0,124.0,1.2,37.2,715.0,647.62,459.54
2018,9,26,13,45,794.0,130.0,1.2,37.35,676.5,582.98,413.96
2018,9,26,14,0,756.0,136.0,1.2,37.5,638.0,519.59,368.27
2018,9,26,14,15,765.5,122.0,1.25,37.45,608.0,464.29,327.25
2018,9,26,14,30,775.0,108.0,1.3,37.4,578.0,405.93,282.22
2018,9,26,14,45,744.0,107.5,1.35,37.35,534.5,343.6,233.35
2018,9,26,15,0,713.0,107.0,1.4,37.3,491.0,280.55,183.27
2018,9,26,15,15,707.0,100.5,1.4,37.3,454.0,223.75,137.21
2018,9,26,15,30,701.0,94.0,1.4,37.3,417.0,167.3,94.07
2018,9,26,15,45,664.5,88.5,1.65,36.5,367.5,109.95,58.98
2018,9,26,16,0,628.0,83.0,1.9,35.7,318.0,61.67,45.05
2018,9,26,16,15,555.0,79.5,1.95,34.35,265.0,59.86,43.96
2018,9,26,16,30,482.0,76.0,2.0,33.0,212.0,58.27,42.89
2018,9,26,16,45,417.5,66.5,2.1,31.65,167.0,51.96,37.74
2018,9,26,17,0,353.0,57.0,2.2,30.3,122.0,43.38,30.46
2018,9,26,17,15,287.0,44.0,2.7,28.95,86.0,33.84,22.07
2018,9,26,17,30,221.0,31.0,3.2,27.6,50.0,24.08,11.54
2018,9,26,17,45,132.5,19.0,3.7,26.3,28.0,16.22,0.0
2018,9,26,18,0,44.0,7.0,4.2,25.0,6.0,0.0,0.0
2018,9,26,18,15,22.0,3.5,4.25,23.85,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,22.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,21.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,18.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,18.15,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,27,5,45,27.5,4.0,2.35,13.35,4.0,0.0,0.0
2018,9,27,6,0,55.0,8.0,2.4,13.4,8.0,6.83,0.0
2018,9,27,6,15,175.5,20.5,2.55,13.9,34.0,116.11,0.0
2018,9,27,6,30,296.0,33.0,2.7,14.4,60.0,259.37,190.38
2018,9,27,6,45,398.5,42.5,2.85,14.9,103.5,355.59,289.19
2018,9,27,7,0,501.0,52.0,3.0,15.4,147.0,460.41,379.83
2018,9,27,7,15,565.0,58.5,2.9,16.2,196.5,540.18,444.32
2018,9,27,7,30,629.0,65.0,2.8,17.0,246.0,623.41,507.92
2018,9,27,7,45,672.0,70.0,2.7,17.85,296.0,689.8,555.43
2018,9,27,8,0,715.0,75.0,2.6,18.7,346.0,751.29,597.07
2018,9,27,8,15,745.0,78.5,2.55,19.5,394.0,805.03,631.79
2018,9,27,8,30,775.0,82.0,2.5,20.3,442.0,857.34,664.29
2018,9,27,8,45,796.0,85.5,2.45,21.15,486.5,899.2,688.4
2018,9,27,9,0,817.0,89.0,2.4,22.0,531.0,938.47,710.2
2018,9,27,9,15,830.5,92.0,2.35,22.9,569.5,966.75,724.01
2018,9,27,9,30,844.0,95.0,2.3,23.8,608.0,991.65,735.46
2018,9,27,9,45,852.5,98.5,2.25,24.7,641.0,1008.51,741.55
2018,9,27,10,0,861.0,102.0,2.2,25.6,674.0,1021.53,745.24
2018,9,27,10,15,869.5,103.0,2.25,26.35,700.5,1015.3,738.3
2018,9,27,10,30,878.0,104.0,2.3,27.1,727.0,1017.5,737.14
2018,9,27,10,45,784.0,145.5,2.35,27.8,713.0,970.91,704.87
2018,9,27,11,0,690.0,187.0,2.4,28.5,699.0,916.81,668.09
2018,9,27,11,15,631.5,216.5,2.45,29.0,690.5,873.42,638.43
2018,9,27,11,30,573.0,246.0,2.5,29.5,682.0,822.45,602.16
2018,9,27,11,45,591.0,241.0,2.55,30.0,692.5,818.17,598.64
2018,9,27,12,0,609.0,236.0,2.6,30.5,703.0,805.38,589.16
2018,9,27,12,15,599.5,237.5,2.65,30.75,695.0,771.56,565.66
2018,9,27,12,30,590.0,239.0,2.7,31.0,687.0,735.97,540.89
2018,9,27,12,45,687.0,193.5,2.75,31.25,707.5,737.66,543.34
2018,9,27,13,0,784.0,148.0,2.8,31.5,728.0,724.82,535.18
2018,9,27,13,15,755.0,154.0,2.9,31.35,700.0,670.92,497.12
2018,9,27,13,30,726.0,160.0,3.0,31.2,672.0,614.83,456.85
2018,9,27,13,45,790.5,129.5,3.1,31.1,667.5,579.37,430.76
2018,9,27,14,0,855.0,99.0,3.2,31.0,663.0,535.54,396.86
2018,9,27,14,15,807.0,106.5,3.4,30.6,616.5,468.12,344.76
2018,9,27,14,30,759.0,114.0,3.6,30.2,570.0,403.63,293.45
2018,9,27,14,45,738.0,110.0,3.75,29.8,529.0,339.65,240.87
2018,9,27,15,0,717.0,106.0,3.9,29.4,488.0,279.61,190.4
2018,9,27,15,15,705.5,97.5,3.9,29.4,446.5,219.86,139.96
2018,9,27,15,30,694.0,89.0,3.9,29.4,405.0,161.28,93.51
2018,9,27,15,45,630.0,90.0,4.3,27.85,352.5,107.52,61.0
2018,9,27,16,0,566.0,91.0,4.7,26.3,300.0,67.16,51.69
2018,9,27,16,15,427.5,93.5,4.85,25.1,238.0,67.91,52.69
2018,9,27,16,30,289.0,96.0,5.0,23.9,176.0,71.47,55.97
2018,9,27,16,45,253.5,79.0,5.15,22.75,138.5,59.59,45.78
2018,9,27,17,0,218.0,62.0,5.3,21.6,101.0,47.38,35.03
2018,9,27,17,15,172.0,45.0,5.3,20.55,69.5,34.82,23.65
2018,9,27,17,30,126.0,28.0,5.3,19.5,38.0,21.59,9.3
2018,9,27,17,45,79.5,16.5,5.3,18.45,21.0,14.08,0.0
2018,9,27,18,0,33.0,5.0,5.3,17.4,4.0,0.0,0.0
2018,9,27,18,15,16.5,2.5,5.2,17.1,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.35,16.15,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,28,5,45,0.0,1.0,2.75,13.5,1.0,0.0,0.0
2018,9,28,6,0,0.0,2.0,2.8,13.6,2.0,0.0,0.0
2018,9,28,6,15,85.5,17.0,3.0,14.05,24.5,62.63,0.0
2018,9,28,6,30,171.0,32.0,3.2,14.5,47.0,183.96,131.21
2018,9,28,6,45,193.0,37.5,3.45,14.9,65.0,207.38,168.29
2018,9,28,7,0,215.0,43.0,3.7,15.3,83.0,235.62,196.1
2018,9,28,7,15,107.5,53.5,3.7,15.75,73.5,157.34,130.45
2018,9,28,7,30,0.0,64.0,3.7,16.2,64.0,54.03,40.33
2018,9,28,7,45,0.0,80.0,3.7,16.65,80.0,68.87,52.86
2018,9,28,8,0,0.0,96.0,3.7,17.1,96.0,83.65,65.08
2018,9,28,8,15,2.0,102.5,3.7,17.55,103.5,90.49,70.58
2018,9,28,8,30,4.0,109.0,3.7,18.0,111.0,97.66,76.29
2018,9,28,8,45,15.0,155.5,3.7,18.5,163.5,154.09,122.7
2018,9,28,9,0,26.0,202.0,3.7,19.0,216.0,212.22,169.4
2018,9,28,9,15,33.5,221.5,3.75,19.65,241.0,258.18,205.25
2018,9,28,9,30,41.0,241.0,3.8,20.3,266.0,285.24,225.7
2018,9,28,9,45,36.5,251.0,3.85,20.9,274.0,288.84,227.23
2018,9,28,10,0,32.0,261.0,3.9,21.5,282.0,292.31,228.75
2018,9,28,10,15,316.0,211.5,3.95,22.0,433.5,587.39,461.26
2018,9,28,10,30,600.0,162.0,4.0,22.5,585.0,823.0,633.85
2018,9,28,10,45,746.0,129.5,4.1,23.05,670.0,915.12,694.97
2018,9,28,11,0,892.0,97.0,4.2,23.6,755.0,996.2,748.1
2018,9,28,11,15,895.0,97.5,4.35,23.85,766.5,980.57,736.5
2018,9,28,11,30,898.0,98.0,4.5,24.1,778.0,961.1,723.06
2018,9,28,11,45,899.5,98.0,4.6,24.35,781.5,935.94,705.88
2018,9,28,12,0,901.0,98.0,4.7,24.6,785.0,907.19,686.23
2018,9,28,12,15,898.5,98.0,4.75,24.6,780.0,871.57,662.1
2018,9,28,12,30,896.0,98.0,4.8,24.6,775.0,832.88,635.71
2018,9,28,12,45,890.5,98.5,4.9,24.6,762.0,789.5,606.07
2018,9,28,13,0,885.0,99.0,5.0,24.6,749.0,743.66,574.34
2018,9,28,13,15,879.5,98.5,5.05,24.45,729.5,694.62,537.81
2018,9,28,13,30,874.0,98.0,5.1,24.3,710.0,643.6,498.7
2018,9,28,13,45,865.0,97.0,5.15,24.15,683.0,588.36,455.3
2018,9,28,14,0,856.0,96.0,5.2,24.0,656.0,532.0,409.69
2018,9,28,14,15,844.0,94.0,5.25,23.6,622.0,472.18,360.35
2018,9,28,14,30,832.0,92.0,5.3,23.2,588.0,411.52,308.75
2018,9,28,14,45,816.0,90.0,5.4,22.8,549.0,349.65,254.89
2018,9,28,15,0,800.0,88.0,5.5,22.4,510.0,288.64,200.91
2018,9,28,15,15,778.0,84.5,5.5,22.4,465.5,226.32,146.57
2018,9,28,15,30,756.0,81.0,5.5,22.4,421.0,166.25,97.88
2018,9,28,15,45,726.0,77.0,5.5,21.3,373.5,107.74,60.24
2018,9,28,16,0,696.0,73.0,5.5,20.2,326.0,55.39,42.81
2018,9,28,16,15,654.5,67.5,5.4,19.5,277.0,51.99,40.04
2018,9,28,16,30,613.0,62.0,5.3,18.8,228.0,48.55,37.09
2018,9,28,16,45,548.0,55.0,5.2,18.1,180.0,43.7,32.76
2018,9,28,17,0,483.0,48.0,5.1,17.4,132.0,38.84,28.19
2018,9,28,17,15,374.0,38.0,4.9,16.8,90.0,31.19,20.84
2018,9,28,17,30,265.0,28.0,4.7,16.2,48.0,23.49,9.36
2018,9,28,17,45,153.5,17.0,4.45,15.65,26.5,14.51,0.0
2018,9,28,18,0,42.0,6.0,4.2,15.1,5.0,0.0,0.0
2018,9,28,18,15,21.0,3.0,4.05,14.85,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
