Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,0,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,6,15,115.0,11.0,1.05,13.85,17.5,75.08,0.0
2018,10,9,6,30,230.0,22.0,1.1,14.6,35.0,194.52,0.0
2018,10,9,6,45,370.0,30.0,1.1,15.3,75.5,327.35,251.32
2018,10,9,7,0,510.0,38.0,1.1,16.0,116.0,454.32,363.85
2018,10,9,7,15,582.5,43.5,1.0,16.65,163.5,531.88,426.2
2018,10,9,7,30,655.0,49.0,0.9,17.3,211.0,621.11,492.97
2018,10,9,7,45,700.5,52.5,0.8,17.95,259.5,688.12,539.32
2018,10,9,8,0,746.0,56.0,0.7,18.6,308.0,755.61,583.18
2018,10,9,8,15,776.5,58.5,0.6,19.3,354.5,808.08,614.1
2018,10,9,8,30,807.0,61.0,0.5,20.0,401.0,849.05,635.9
2018,10,9,8,45,829.0,63.0,0.45,20.7,444.5,889.16,657.26
2018,10,9,9,0,851.0,65.0,0.4,21.4,488.0,926.83,676.33
2018,10,9,9,15,867.5,67.0,0.45,22.15,527.0,956.23,691.79
2018,10,9,9,30,884.0,69.0,0.5,22.9,566.0,982.33,705.17
2018,10,9,9,45,895.5,70.0,0.55,23.65,598.5,998.54,712.44
2018,10,9,10,0,907.0,71.0,0.6,24.4,631.0,1010.97,717.59
2018,10,9,10,15,915.5,71.5,0.8,25.2,656.5,1015.8,721.48
2018,10,9,10,30,924.0,72.0,1.0,26.0,682.0,1016.61,722.81
2018,10,9,10,45,929.5,72.5,1.15,26.75,700.5,1010.34,718.83
2018,10,9,11,0,935.0,73.0,1.3,27.5,719.0,999.98,712.33
2018,10,9,11,15,939.0,73.5,1.5,27.9,730.5,984.11,704.04
2018,10,9,11,30,943.0,74.0,1.7,28.3,742.0,964.22,692.99
2018,10,9,11,45,919.5,84.0,1.85,28.7,737.5,926.49,669.65
2018,10,9,12,0,896.0,94.0,2.0,29.1,733.0,886.03,644.33
2018,10,9,12,15,820.5,124.0,2.2,29.25,705.5,829.34,608.87
2018,10,9,12,30,745.0,154.0,2.4,29.4,678.0,768.45,569.53
2018,10,9,12,45,698.0,168.5,2.6,29.5,652.5,711.33,530.2
2018,10,9,13,0,651.0,183.0,2.8,29.6,627.0,655.0,490.38
2018,10,9,13,15,682.5,165.5,3.05,29.55,618.5,621.97,467.66
2018,10,9,13,30,714.0,148.0,3.3,29.5,610.0,584.12,440.22
2018,10,9,13,45,764.0,124.5,3.55,29.4,599.5,545.91,411.37
2018,10,9,14,0,814.0,101.0,3.8,29.3,589.0,501.83,376.42
2018,10,9,14,15,839.5,87.5,4.0,28.95,565.0,449.25,333.46
2018,10,9,14,30,865.0,74.0,4.2,28.6,541.0,393.83,286.25
2018,10,9,14,45,845.0,71.5,4.45,28.25,499.5,329.65,231.53
2018,10,9,15,0,825.0,69.0,4.7,27.9,458.0,263.79,174.98
2018,10,9,15,15,800.0,67.0,4.7,27.9,413.5,201.39,122.26
2018,10,9,15,30,775.0,65.0,4.7,27.9,369.0,141.56,76.62
2018,10,9,15,45,737.5,61.0,4.9,26.45,320.5,82.33,43.45
2018,10,9,16,0,700.0,57.0,5.1,25.0,272.0,48.68,36.26
2018,10,9,16,15,644.0,53.0,5.05,24.0,223.5,45.71,33.8
2018,10,9,16,30,588.0,49.0,5.0,23.0,175.0,39.32,28.24
2018,10,9,16,45,496.0,42.5,4.9,22.0,129.0,34.47,23.8
2018,10,9,17,0,404.0,36.0,4.8,21.0,83.0,29.74,19.02
2018,10,9,17,15,267.0,25.5,4.7,20.15,50.5,21.39,5.38
2018,10,9,17,30,130.0,15.0,4.6,19.3,18.0,12.8,0.0
2018,10,9,17,45,65.0,7.5,4.5,18.45,9.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,17.25,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,10,6,15,76.0,11.5,0.95,12.7,15.5,53.27,0.0
2018,10,10,6,30,152.0,23.0,1.1,13.2,31.0,148.53,0.0
2018,10,10,6,45,273.0,35.0,1.2,13.7,68.5,266.61,204.25
2018,10,10,7,0,394.0,47.0,1.3,14.2,106.0,381.32,309.81
2018,10,10,7,15,473.5,55.0,1.25,14.6,152.0,470.27,384.08
2018,10,10,7,30,553.0,63.0,1.2,15.0,198.0,563.77,457.3
2018,10,10,7,45,604.0,68.5,1.2,15.35,245.5,634.15,509.87
2018,10,10,8,0,655.0,74.0,1.2,15.7,293.0,705.69,560.93
2018,10,10,8,15,692.0,77.0,1.05,16.3,339.0,761.75,596.39
2018,10,10,8,30,729.0,80.0,0.9,16.9,385.0,811.36,625.51
2018,10,10,8,45,758.0,82.0,0.8,17.45,428.5,856.95,651.38
2018,10,10,9,0,787.0,84.0,0.7,18.0,472.0,900.32,674.74
2018,10,10,9,15,809.0,85.0,0.75,18.6,511.0,932.91,693.23
2018,10,10,9,30,831.0,86.0,0.8,19.2,550.0,962.41,709.68
2018,10,10,9,45,851.5,84.0,0.8,19.8,583.5,971.64,712.07
2018,10,10,10,0,872.0,82.0,0.8,20.4,617.0,988.94,719.99
2018,10,10,10,15,879.5,83.5,0.85,21.0,642.0,993.83,721.07
2018,10,10,10,30,887.0,85.0,0.9,21.6,667.0,994.81,720.01
2018,10,10,10,45,892.5,85.5,0.95,22.25,685.0,988.65,714.53
2018,10,10,11,0,898.0,86.0,1.0,22.9,703.0,978.55,706.8
2018,10,10,11,15,901.5,86.5,1.05,23.3,713.5,962.63,696.23
2018,10,10,11,30,905.0,87.0,1.1,23.7,724.0,942.86,683.37
2018,10,10,11,45,905.5,87.0,1.15,24.15,726.5,916.06,665.96
2018,10,10,12,0,906.0,87.0,1.2,24.6,729.0,885.76,646.33
2018,10,10,12,15,903.0,87.0,1.3,24.75,722.5,849.17,623.93
2018,10,10,12,30,900.0,87.0,1.4,24.9,716.0,809.59,599.24
2018,10,10,12,45,894.5,87.0,1.5,25.1,702.5,765.34,570.88
2018,10,10,13,0,889.0,87.0,1.6,25.3,689.0,718.69,540.08
2018,10,10,13,15,882.0,86.5,1.75,25.3,668.0,668.39,504.79
2018,10,10,13,30,875.0,86.0,1.9,25.3,647.0,616.3,466.84
2018,10,10,13,45,865.5,84.5,2.05,25.3,619.5,560.35,424.57
2018,10,10,14,0,856.0,83.0,2.2,25.3,592.0,503.4,379.85
2018,10,10,14,15,842.0,81.5,2.35,25.1,557.5,443.78,331.66
2018,10,10,14,30,828.0,80.0,2.5,24.9,523.0,382.95,280.76
2018,10,10,14,45,808.0,78.0,2.65,24.7,483.0,320.61,227.36
2018,10,10,15,0,788.0,76.0,2.8,24.5,443.0,259.69,174.5
2018,10,10,15,15,761.5,73.0,2.8,24.5,399.0,198.47,122.76
2018,10,10,15,30,735.0,70.0,2.8,24.5,355.0,140.1,78.15
2018,10,10,15,45,696.0,66.5,3.15,23.65,308.0,83.85,46.71
2018,10,10,16,0,657.0,63.0,3.5,22.8,261.0,49.0,36.88
2018,10,10,16,15,598.0,57.5,3.6,22.0,213.0,45.27,33.71
2018,10,10,16,30,539.0,52.0,3.7,21.2,165.0,41.56,30.39
2018,10,10,16,45,444.0,45.0,3.8,20.45,121.0,36.47,25.64
2018,10,10,17,0,349.0,38.0,3.9,19.7,77.0,31.52,20.42
2018,10,10,17,15,212.5,24.5,4.05,18.9,44.5,20.52,2.27
2018,10,10,17,30,76.0,11.0,4.2,18.1,12.0,9.39,0.0
2018,10,10,17,45,38.0,5.5,4.3,17.35,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.4,16.25,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,6,15,66.0,11.0,1.15,12.1,14.0,47.17,0.0
2018,10,11,6,30,132.0,22.0,1.3,12.8,28.0,133.68,0.0
2018,10,11,6,45,245.0,35.0,1.5,13.45,64.0,250.1,189.6
2018,10,11,7,0,358.0,48.0,1.7,14.1,100.0,356.12,290.25
2018,10,11,7,15,424.0,58.0,1.7,14.7,143.0,435.71,358.52
2018,10,11,7,30,490.0,68.0,1.7,15.3,186.0,518.98,425.38
2018,10,11,7,45,550.5,74.0,1.75,15.85,234.0,596.08,484.56
2018,10,11,8,0,611.0,80.0,1.8,16.4,282.0,674.95,542.43
2018,10,11,8,15,608.0,91.0,1.65,17.0,317.5,703.92,559.89
2018,10,11,8,30,605.0,102.0,1.5,17.6,353.0,730.04,574.73
2018,10,11,8,45,596.0,117.0,1.35,18.2,386.0,752.24,586.05
2018,10,11,9,0,587.0,132.0,1.2,18.8,419.0,770.95,594.43
2018,10,11,9,15,644.0,126.0,1.0,19.45,464.0,827.26,627.27
2018,10,11,9,30,701.0,120.0,0.8,20.1,509.0,881.17,656.22
2018,10,11,9,45,774.5,104.5,0.6,20.8,557.0,930.97,680.7
2018,10,11,10,0,848.0,89.0,0.4,21.5,605.0,972.76,698.81
2018,10,11,10,15,857.5,90.0,0.5,22.05,630.5,978.9,701.61
2018,10,11,10,30,867.0,91.0,0.6,22.6,656.0,981.22,702.77
2018,10,11,10,45,873.0,91.5,0.65,23.15,674.0,975.61,698.08
2018,10,11,11,0,879.0,92.0,0.7,23.7,692.0,966.13,691.23
2018,10,11,11,15,883.5,92.5,0.85,24.0,703.0,951.36,683.88
2018,10,11,11,30,888.0,93.0,1.0,24.3,714.0,932.78,674.0
2018,10,11,11,45,890.5,92.5,1.1,24.65,717.0,907.54,658.73
2018,10,11,12,0,893.0,92.0,1.2,25.0,720.0,878.74,641.08
2018,10,11,12,15,892.5,91.5,1.3,25.2,715.0,844.02,619.73
2018,10,11,12,30,892.0,91.0,1.4,25.4,710.0,806.18,596.05
2018,10,11,12,45,891.0,89.0,1.5,25.6,697.5,763.45,568.71
2018,10,11,13,0,890.0,87.0,1.6,25.8,685.0,718.02,538.68
2018,10,11,13,15,883.5,86.5,1.7,25.85,664.5,667.99,503.17
2018,10,11,13,30,877.0,86.0,1.8,25.9,644.0,616.12,465.12
2018,10,11,13,45,869.0,84.0,1.9,25.95,616.5,560.4,422.9
2018,10,11,14,0,861.0,82.0,2.0,26.0,589.0,503.53,378.22
2018,10,11,14,15,848.0,80.0,2.05,25.95,555.0,443.63,329.61
2018,10,11,14,30,835.0,78.0,2.1,25.9,521.0,382.39,278.37
2018,10,11,14,45,816.5,75.5,2.2,25.85,481.0,319.72,224.86
2018,10,11,15,0,798.0,73.0,2.3,25.8,441.0,258.29,171.77
2018,10,11,15,15,771.5,70.0,2.3,25.8,396.5,196.54,120.01
2018,10,11,15,30,745.0,67.0,2.3,25.8,352.0,137.63,75.43
2018,10,11,15,45,705.5,64.0,2.25,25.35,305.0,81.24,44.48
2018,10,11,16,0,666.0,61.0,2.2,24.9,258.0,47.67,35.4
2018,10,11,16,15,594.0,57.0,1.95,24.0,208.5,44.96,33.15
2018,10,11,16,30,522.0,53.0,1.7,23.1,159.0,42.42,30.84
2018,10,11,16,45,406.5,44.5,1.45,22.15,113.0,36.02,25.01
2018,10,11,17,0,291.0,36.0,1.2,21.2,67.0,29.7,18.58
2018,10,11,17,15,175.5,22.5,1.35,20.55,38.5,17.56,0.0
2018,10,11,17,30,60.0,9.0,1.5,19.9,10.0,7.68,0.0
2018,10,11,17,45,30.0,4.5,1.65,19.25,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,18.3,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,6,15,87.0,10.5,1.05,13.2,14.5,8.96,0.0
2018,10,12,6,30,174.0,21.0,1.1,13.8,29.0,157.38,0.0
2018,10,12,6,45,306.0,31.0,1.2,14.4,66.0,285.86,212.52
2018,10,12,7,0,438.0,41.0,1.3,15.0,103.0,406.97,328.0
2018,10,12,7,15,518.5,48.0,1.4,15.7,150.0,496.24,402.3
2018,10,12,7,30,599.0,55.0,1.5,16.4,197.0,590.45,476.34
2018,10,12,7,45,650.5,59.0,1.65,17.15,245.0,660.24,528.85
2018,10,12,8,0,702.0,63.0,1.8,17.9,293.0,725.94,576.16
2018,10,12,8,15,736.5,67.0,1.85,18.95,340.0,782.73,613.71
2018,10,12,8,30,771.0,71.0,1.9,20.0,387.0,838.37,649.02
2018,10,12,8,45,797.5,73.0,2.0,21.05,431.0,882.12,675.49
2018,10,12,9,0,824.0,75.0,2.1,22.1,475.0,923.5,699.79
2018,10,12,9,15,845.0,75.5,2.1,22.75,514.0,943.6,709.42
2018,10,12,9,30,866.0,76.0,2.1,23.4,553.0,971.52,724.37
2018,10,12,9,45,886.5,74.5,2.1,24.0,587.5,993.0,735.0
2018,10,12,10,0,907.0,73.0,2.1,24.6,622.0,1010.88,743.33
2018,10,12,10,15,915.0,74.5,2.25,25.3,648.0,1016.19,745.11
2018,10,12,10,30,923.0,76.0,2.4,26.0,674.0,1017.46,744.46
2018,10,12,10,45,929.0,76.5,2.55,26.75,692.5,1011.4,739.05
2018,10,12,11,0,935.0,77.0,2.7,27.5,711.0,1001.26,731.13
2018,10,12,11,15,938.5,77.5,2.85,27.9,722.0,984.65,720.11
2018,10,12,11,30,942.0,78.0,3.0,28.3,733.0,964.07,706.54
2018,10,12,11,45,943.5,78.0,3.1,28.7,736.0,937.21,688.48
2018,10,12,12,0,945.0,78.0,3.2,29.1,739.0,906.65,668.0
2018,10,12,12,15,944.0,78.5,3.25,29.3,734.0,870.99,644.27
2018,10,12,12,30,943.0,79.0,3.3,29.5,729.0,832.04,618.24
2018,10,12,12,45,939.5,78.5,3.35,29.75,715.5,787.04,587.8
2018,10,12,13,0,936.0,78.0,3.4,30.0,702.0,739.36,555.23
2018,10,12,13,15,931.0,77.0,3.45,30.05,681.5,687.72,517.44
2018,10,12,13,30,926.0,76.0,3.5,30.1,661.0,633.99,477.09
2018,10,12,13,45,916.0,75.5,3.5,30.2,632.5,576.19,432.31
2018,10,12,14,0,906.0,75.0,3.5,30.3,604.0,517.32,385.37
2018,10,12,14,15,893.0,73.0,3.5,30.2,568.5,454.94,334.66
2018,10,12,14,30,880.0,71.0,3.5,30.1,533.0,392.44,282.27
2018,10,12,14,45,862.0,69.0,3.5,30.0,492.5,328.56,227.71
2018,10,12,15,0,844.0,67.0,3.5,29.9,452.0,265.7,173.59
2018,10,12,15,15,818.5,64.5,3.5,29.9,406.5,198.9,118.23
2018,10,12,15,30,793.0,62.0,3.5,29.9,361.0,137.63,72.5
2018,10,12,15,45,756.5,58.0,3.15,29.05,312.5,77.55,40.18
2018,10,12,16,0,720.0,54.0,2.8,28.2,264.0,46.64,34.01
2018,10,12,16,15,665.0,49.5,2.55,26.85,215.0,43.15,31.16
2018,10,12,16,30,610.0,45.0,2.3,25.5,166.0,39.71,28.17
2018,10,12,16,45,516.0,38.5,2.0,24.1,120.5,31.52,20.93
2018,10,12,17,0,422.0,32.0,1.7,22.7,75.0,26.66,15.7
2018,10,12,17,15,259.5,21.0,1.9,21.95,43.0,17.66,0.0
2018,10,12,17,30,97.0,10.0,2.1,21.2,11.0,8.54,0.0
2018,10,12,17,45,48.5,5.0,2.25,20.45,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,19.3,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,18.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,13,6,15,112.5,10.0,1.45,11.85,15.0,8.54,0.0
2018,10,13,6,30,225.0,20.0,1.6,12.7,30.0,156.74,0.0
2018,10,13,6,45,371.0,28.0,1.8,13.5,69.0,326.92,240.09
2018,10,13,7,0,517.0,36.0,2.0,14.3,108.0,448.84,362.32
2018,10,13,7,15,594.5,41.5,2.1,15.05,156.0,538.6,438.08
2018,10,13,7,30,672.0,47.0,2.2,15.8,204.0,632.04,512.12
2018,10,13,7,45,721.0,51.0,2.35,16.55,254.0,702.97,565.83
2018,10,13,8,0,770.0,55.0,2.5,17.3,304.0,774.55,617.57
2018,10,13,8,15,801.0,57.5,2.45,18.3,351.0,827.84,651.98
2018,10,13,8,30,832.0,60.0,2.4,19.3,398.0,869.57,676.84
2018,10,13,8,45,853.5,62.5,2.4,20.3,442.0,910.07,700.4
2018,10,13,9,0,875.0,65.0,2.4,21.3,486.0,947.98,721.51
2018,10,13,9,15,890.0,67.0,2.4,22.1,524.5,975.84,735.95
2018,10,13,9,30,905.0,69.0,2.4,22.9,563.0,1000.29,748.0
2018,10,13,9,45,914.5,70.5,2.35,23.65,595.0,1014.91,753.13
2018,10,13,10,0,924.0,72.0,2.3,24.4,627.0,1025.65,755.84
2018,10,13,10,15,930.5,73.0,2.3,25.15,652.0,1028.73,754.3
2018,10,13,10,30,937.0,74.0,2.3,25.9,677.0,1027.72,750.37
2018,10,13,10,45,942.0,74.5,2.3,26.6,695.0,1020.5,742.83
2018,10,13,11,0,947.0,75.0,2.3,27.3,713.0,1009.16,732.91
2018,10,13,11,15,949.5,76.0,2.35,27.7,723.5,991.96,720.84
2018,10,13,11,30,952.0,77.0,2.4,28.1,734.0,970.76,706.36
2018,10,13,11,45,952.5,77.0,2.45,28.5,736.5,942.71,687.53
2018,10,13,12,0,953.0,77.0,2.5,28.9,739.0,910.98,666.37
2018,10,13,12,15,952.0,76.5,2.6,29.0,733.0,873.92,642.81
2018,10,13,12,30,951.0,76.0,2.7,29.1,727.0,833.59,616.85
2018,10,13,12,45,948.0,75.0,2.75,29.25,713.5,788.13,586.71
2018,10,13,13,0,945.0,74.0,2.8,29.4,700.0,739.94,554.4
2018,10,13,13,15,938.5,73.5,2.9,29.4,678.5,687.49,516.65
2018,10,13,13,30,932.0,73.0,3.0,29.4,657.0,633.06,476.26
2018,10,13,13,45,923.0,72.0,3.1,29.35,628.5,575.07,431.99
2018,10,13,14,0,914.0,71.0,3.2,29.3,600.0,515.89,385.25
2018,10,13,14,15,901.0,69.0,3.25,29.1,564.5,453.16,334.33
2018,10,13,14,30,888.0,67.0,3.3,28.9,529.0,390.29,281.6
2018,10,13,14,45,869.5,65.5,3.4,28.7,488.5,326.36,226.87
2018,10,13,15,0,851.0,64.0,3.5,28.5,448.0,263.48,172.54
2018,10,13,15,15,825.5,61.5,3.5,28.5,402.5,199.86,119.37
2018,10,13,15,30,800.0,59.0,3.5,28.5,357.0,134.76,70.53
2018,10,13,15,45,763.0,55.5,3.6,27.5,308.5,74.76,38.57
2018,10,13,16,0,726.0,52.0,3.7,26.5,260.0,45.11,32.96
2018,10,13,16,15,655.5,49.0,3.65,25.4,209.5,42.73,30.99
2018,10,13,16,30,585.0,46.0,3.6,24.3,159.0,37.25,26.18
2018,10,13,16,45,477.5,39.0,3.55,23.2,113.5,31.88,21.24
2018,10,13,17,0,370.0,32.0,3.5,22.1,68.0,26.65,15.37
2018,10,13,17,15,222.0,20.5,3.65,21.1,38.5,17.28,0.0
2018,10,13,17,30,74.0,9.0,3.8,20.1,9.0,7.68,0.0
2018,10,13,17,45,37.0,4.5,4.0,19.1,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.1,16.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,14,6,15,106.0,10.5,1.65,10.9,14.5,0.0,0.0
2018,10,14,6,30,212.0,21.0,1.9,11.6,29.0,149.55,0.0
2018,10,14,6,45,358.0,29.5,2.2,12.3,67.5,319.47,230.54
2018,10,14,7,0,504.0,38.0,2.5,13.0,106.0,451.06,366.17
2018,10,14,7,15,585.5,43.0,2.6,13.75,154.0,533.19,437.26
2018,10,14,7,30,667.0,48.0,2.7,14.5,202.0,629.11,514.42
2018,10,14,7,45,718.5,52.5,2.8,15.25,252.5,702.66,570.68
2018,10,14,8,0,770.0,57.0,2.9,16.0,303.0,777.0,624.86
2018,10,14,8,15,805.0,60.0,2.9,16.85,352.0,834.58,663.68
2018,10,14,8,30,840.0,63.0,2.9,17.7,401.0,890.85,700.07
2018,10,14,8,45,866.0,64.5,2.85,18.5,446.5,924.23,718.92
2018,10,14,9,0,892.0,66.0,2.8,19.3,492.0,965.19,742.63
2018,10,14,9,15,908.0,68.0,2.8,20.0,531.5,994.16,758.25
2018,10,14,9,30,924.0,70.0,2.8,20.7,571.0,1019.65,771.44
2018,10,14,9,45,938.0,71.0,2.75,21.35,605.5,1038.11,779.51
2018,10,14,10,0,952.0,72.0,2.7,22.0,640.0,1052.63,785.03
2018,10,14,10,15,962.0,72.5,2.7,22.6,667.0,1058.39,785.59
2018,10,14,10,30,972.0,73.0,2.7,23.2,694.0,1059.93,783.63
2018,10,14,10,45,978.0,73.5,2.75,23.8,713.0,1053.22,777.06
2018,10,14,11,0,984.0,74.0,2.8,24.4,732.0,1042.23,767.95
2018,10,14,11,15,987.5,73.5,2.8,24.9,742.5,1023.4,753.75
2018,10,14,11,30,991.0,73.0,2.8,25.4,753.0,1000.44,737.09
2018,10,14,11,45,992.5,73.0,2.75,25.85,755.5,972.21,716.85
2018,10,14,12,0,994.0,73.0,2.7,26.3,758.0,940.11,694.22
2018,10,14,12,15,992.5,73.0,2.7,26.6,752.5,901.79,668.34
2018,10,14,12,30,991.0,73.0,2.7,26.9,747.0,860.07,640.16
2018,10,14,12,45,987.5,72.5,2.7,27.2,733.0,813.11,608.3
2018,10,14,13,0,984.0,72.0,2.7,27.5,719.0,763.34,574.29
2018,10,14,13,15,978.5,71.0,2.7,27.65,697.0,709.15,534.58
2018,10,14,13,30,973.0,70.0,2.7,27.8,675.0,652.8,492.13
2018,10,14,13,45,942.0,74.0,2.7,27.9,638.0,585.8,440.77
2018,10,14,14,0,911.0,78.0,2.7,28.0,601.0,519.75,388.67
2018,10,14,14,15,893.0,76.0,2.7,28.0,563.0,454.97,336.06
2018,10,14,14,30,875.0,74.0,2.7,28.0,525.0,390.65,282.19
2018,10,14,14,45,858.0,71.5,2.75,28.0,484.5,326.95,227.57
2018,10,14,15,0,841.0,69.0,2.8,28.0,444.0,261.45,171.21
2018,10,14,15,15,810.5,66.5,2.8,28.0,397.5,196.95,117.75
2018,10,14,15,30,780.0,64.0,2.8,28.0,351.0,135.76,72.37
2018,10,14,15,45,746.5,59.5,2.25,27.2,303.5,76.38,40.76
2018,10,14,16,0,713.0,55.0,1.7,26.4,256.0,47.57,35.07
2018,10,14,16,15,657.5,50.0,1.6,25.0,207.5,43.7,31.87
2018,10,14,16,30,602.0,45.0,1.5,23.6,159.0,39.88,28.48
2018,10,14,16,45,462.5,39.5,1.45,22.2,111.5,32.36,21.7
2018,10,14,17,0,323.0,34.0,1.4,20.8,64.0,28.51,16.48
2018,10,14,17,15,164.5,19.5,1.55,20.2,34.5,15.26,0.0
2018,10,14,17,30,6.0,5.0,1.7,19.6,5.0,4.27,0.0
2018,10,14,17,45,3.0,2.5,1.9,19.0,2.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,15,6,15,123.5,10.0,1.7,10.75,14.5,0.0,0.0
2018,10,15,6,30,247.0,20.0,1.8,11.6,29.0,170.44,0.0
2018,10,15,6,45,401.5,27.0,1.9,12.4,68.5,344.58,240.66
2018,10,15,7,0,556.0,34.0,2.0,13.2,108.0,474.63,381.76
2018,10,15,7,15,633.0,39.0,2.1,13.95,156.5,564.74,458.86
2018,10,15,7,30,710.0,44.0,2.2,14.7,205.0,658.31,533.35
2018,10,15,7,45,757.0,47.5,2.35,15.45,255.0,727.93,586.31
2018,10,15,8,0,804.0,51.0,2.5,16.2,305.0,789.0,630.51
2018,10,15,8,15,835.0,53.0,2.35,17.15,353.0,841.62,663.96
2018,10,15,8,30,866.0,55.0,2.2,18.1,401.0,892.94,694.69
2018,10,15,8,45,887.5,57.5,2.05,19.05,445.5,934.12,716.93
2018,10,15,9,0,909.0,60.0,1.9,20.0,490.0,972.57,736.35
2018,10,15,9,15,923.0,62.0,1.8,20.85,529.0,999.86,748.55
2018,10,15,9,30,937.0,64.0,1.7,21.7,568.0,1023.56,758.16
2018,10,15,9,45,946.5,65.5,1.6,22.55,600.5,1038.3,761.8
2018,10,15,10,0,956.0,67.0,1.5,23.4,633.0,1049.02,762.91
2018,10,15,10,15,963.5,68.0,1.4,23.95,659.0,1052.95,760.69
2018,10,15,10,30,971.0,69.0,1.3,24.5,685.0,1052.66,756.0
2018,10,15,10,45,976.0,69.5,1.25,25.05,703.5,1045.0,747.86
2018,10,15,11,0,981.0,70.0,1.2,25.6,722.0,1033.11,737.4
2018,10,15,11,15,983.5,70.5,1.15,26.15,732.5,1014.63,723.11
2018,10,15,11,30,986.0,71.0,1.1,26.7,743.0,992.05,706.56
2018,10,15,11,45,987.0,71.0,1.0,27.25,745.5,963.53,685.63
2018,10,15,12,0,988.0,71.0,0.9,27.8,748.0,931.18,662.56
2018,10,15,12,15,986.5,71.0,1.0,28.05,742.0,893.09,640.21
2018,10,15,12,30,985.0,71.0,1.1,28.3,736.0,851.64,615.35
2018,10,15,12,45,981.5,70.5,1.15,28.55,722.0,804.97,586.01
2018,10,15,13,0,978.0,70.0,1.2,28.8,708.0,755.51,554.43
2018,10,15,13,15,972.0,69.0,1.3,28.85,686.0,701.34,517.47
2018,10,15,13,30,966.0,68.0,1.4,28.9,664.0,645.08,477.51
2018,10,15,13,45,934.0,73.0,1.5,28.95,627.5,579.06,428.95
2018,10,15,14,0,902.0,78.0,1.6,29.0,591.0,514.04,379.36
2018,10,15,14,15,885.5,75.5,1.7,28.85,553.5,449.99,328.83
2018,10,15,14,30,869.0,73.0,1.8,28.7,516.0,386.27,276.61
2018,10,15,14,45,851.0,71.0,1.9,28.55,476.0,323.15,223.34
2018,10,15,15,0,833.0,69.0,2.0,28.4,436.0,258.4,168.28
2018,10,15,15,15,805.5,66.0,2.0,28.4,390.5,194.57,115.63
2018,10,15,15,30,778.0,63.0,2.0,28.4,345.0,133.69,70.74
2018,10,15,15,45,742.0,59.0,1.7,27.45,297.5,74.85,40.05
2018,10,15,16,0,706.0,55.0,1.4,26.5,250.0,47.6,35.07
2018,10,15,16,15,586.5,54.5,1.35,25.2,195.0,43.37,31.53
2018,10,15,16,30,467.0,54.0,1.3,23.9,140.0,43.57,31.53
2018,10,15,16,45,294.0,42.5,1.25,22.55,91.0,32.74,21.89
2018,10,15,17,0,121.0,31.0,1.2,21.2,42.0,24.23,12.58
2018,10,15,17,15,63.5,18.0,1.25,20.45,23.5,15.36,0.0
2018,10,15,17,30,6.0,5.0,1.3,19.7,5.0,0.0,0.0
2018,10,15,17,45,3.0,2.5,1.35,18.95,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,16,6,15,112.0,9.5,1.7,9.5,13.0,0.0,0.0
2018,10,16,6,30,224.0,19.0,1.9,10.3,26.0,155.31,0.0
2018,10,16,6,45,375.5,26.5,2.1,11.1,64.0,324.7,219.52
2018,10,16,7,0,527.0,34.0,2.3,11.9,102.0,453.46,367.04
2018,10,16,7,15,606.5,39.5,2.4,12.7,150.0,544.96,446.51
2018,10,16,7,30,686.0,45.0,2.5,13.5,198.0,640.16,523.3
2018,10,16,7,45,734.5,49.0,2.55,14.25,248.0,710.87,577.39
2018,10,16,8,0,783.0,53.0,2.6,15.0,298.0,782.13,629.11
2018,10,16,8,15,815.0,55.5,2.45,15.85,345.5,836.39,664.39
2018,10,16,8,30,847.0,58.0,2.3,16.7,393.0,879.14,689.77
2018,10,16,8,45,869.5,60.0,2.15,17.55,437.0,919.94,712.61
2018,10,16,9,0,892.0,62.0,2.0,18.4,481.0,958.15,732.67
2018,10,16,9,15,906.5,63.5,1.95,19.2,519.0,984.86,745.64
2018,10,16,9,30,921.0,65.0,1.9,20.0,557.0,1008.1,756.18
2018,10,16,9,45,930.0,66.5,1.8,20.8,588.5,1022.15,759.88
2018,10,16,10,0,939.0,68.0,1.7,21.6,620.0,1032.26,761.09
2018,10,16,10,15,946.5,69.5,1.75,22.25,646.0,1036.8,761.51
2018,10,16,10,30,954.0,71.0,1.8,22.9,672.0,1037.16,759.47
2018,10,16,10,45,959.0,71.5,1.8,23.6,690.0,1029.62,751.73
2018,10,16,11,0,964.0,72.0,1.8,24.3,708.0,1017.9,741.61
2018,10,16,11,15,967.0,72.5,1.85,24.85,718.5,1000.15,728.97
2018,10,16,11,30,970.0,73.0,1.9,25.4,729.0,978.35,713.9
2018,10,16,11,45,970.5,73.5,1.95,26.0,731.5,950.35,694.78
2018,10,16,12,0,971.0,74.0,2.0,26.6,734.0,918.6,673.31
2018,10,16,12,15,969.5,73.5,1.95,27.0,728.0,880.49,647.18
2018,10,16,12,30,968.0,73.0,1.9,27.4,722.0,839.09,618.92
2018,10,16,12,45,963.5,72.5,1.9,27.8,707.5,792.37,587.49
2018,10,16,13,0,959.0,72.0,1.9,28.2,693.0,743.01,553.95
2018,10,16,13,15,953.0,71.0,1.9,28.3,671.5,689.74,515.46
2018,10,16,13,30,947.0,70.0,1.9,28.4,650.0,634.45,474.43
2018,10,16,13,45,912.0,75.5,1.85,28.55,613.0,568.35,424.03
2018,10,16,14,0,877.0,81.0,1.8,28.7,576.0,503.6,373.32
2018,10,16,14,15,864.5,79.0,1.85,28.6,541.5,443.14,324.84
2018,10,16,14,30,852.0,77.0,1.9,28.5,507.0,381.44,273.71
2018,10,16,14,45,834.0,73.5,1.9,28.45,466.5,317.21,219.33
2018,10,16,15,0,816.0,70.0,1.9,28.4,426.0,254.2,165.52
2018,10,16,15,15,814.0,63.5,1.9,28.4,386.5,192.78,113.84
2018,10,16,15,30,812.0,57.0,1.9,28.4,347.0,131.15,67.52
2018,10,16,15,45,771.5,54.0,1.55,27.4,298.0,70.93,36.78
2018,10,16,16,0,731.0,51.0,1.2,26.4,249.0,44.52,32.46
2018,10,16,16,15,669.0,46.0,1.25,25.0,199.5,40.48,29.07
2018,10,16,16,30,607.0,41.0,1.3,23.6,150.0,36.48,25.5
2018,10,16,16,45,501.5,34.5,1.3,22.2,105.5,30.99,20.37
2018,10,16,17,0,396.0,28.0,1.3,20.8,61.0,23.51,11.34
2018,10,16,17,15,239.5,19.0,1.45,20.15,34.5,16.22,0.0
2018,10,16,17,30,83.0,10.0,1.6,19.5,8.0,0.0,0.0
2018,10,16,17,45,41.5,5.0,1.75,18.8,4.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,17.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,6,15,91.0,9.0,1.1,10.85,11.5,0.0,0.0
2018,10,17,6,30,182.0,18.0,1.1,11.3,23.0,128.37,0.0
2018,10,17,6,45,323.0,27.0,1.1,11.8,58.5,287.72,183.32
2018,10,17,7,0,464.0,36.0,1.1,12.3,94.0,420.13,336.32
2018,10,17,7,15,547.0,42.5,1.1,12.9,140.5,510.86,413.88
2018,10,17,7,30,630.0,49.0,1.1,13.5,187.0,599.8,484.32
2018,10,17,7,45,681.5,52.5,1.1,14.1,235.0,670.76,537.42
2018,10,17,8,0,733.0,56.0,1.1,14.7,283.0,742.28,588.06
2018,10,17,8,15,767.0,59.5,1.0,15.6,329.5,798.27,623.16
2018,10,17,8,30,801.0,63.0,0.9,16.5,376.0,853.03,655.52
2018,10,17,8,45,824.5,65.0,0.8,17.35,419.0,894.04,677.09
2018,10,17,9,0,848.0,67.0,0.7,18.2,462.0,921.81,689.11
2018,10,17,9,15,865.0,69.0,0.7,19.05,500.5,950.84,703.72
2018,10,17,9,30,882.0,71.0,0.7,19.9,539.0,976.62,715.96
2018,10,17,9,45,895.0,73.0,0.75,20.75,572.0,994.89,724.46
2018,10,17,10,0,908.0,75.0,0.8,21.6,605.0,1009.38,730.71
2018,10,17,10,15,916.0,76.5,0.8,22.35,630.5,1014.29,730.3
2018,10,17,10,30,924.0,78.0,0.8,23.1,656.0,1015.17,727.67
2018,10,17,10,45,929.5,78.5,0.8,23.85,674.0,1008.28,720.46
2018,10,17,11,0,935.0,79.0,0.8,24.6,692.0,997.33,711.06
2018,10,17,11,15,938.5,79.0,0.75,25.3,702.0,979.85,696.96
2018,10,17,11,30,942.0,79.0,0.7,26.0,712.0,958.45,680.73
2018,10,17,11,45,942.5,79.0,0.6,26.65,714.0,930.52,659.81
2018,10,17,12,0,943.0,79.0,0.5,27.3,716.0,898.97,636.93
2018,10,17,12,15,941.5,78.5,0.4,27.6,710.0,861.75,611.6
2018,10,17,12,30,940.0,78.0,0.3,27.9,704.0,821.35,584.45
2018,10,17,12,45,937.0,78.0,0.15,28.2,691.0,777.38,554.46
2018,10,17,13,0,934.0,78.0,0.0,28.5,678.0,730.68,523.19
2018,10,17,13,15,928.0,77.0,0.15,28.65,657.0,678.54,488.92
2018,10,17,13,30,922.0,76.0,0.3,28.8,636.0,624.43,452.67
2018,10,17,13,45,889.0,80.5,0.45,29.0,600.0,559.64,407.32
2018,10,17,14,0,856.0,85.0,0.6,29.2,564.0,496.86,361.35
2018,10,17,14,15,825.5,86.5,0.75,29.1,525.0,432.49,312.55
2018,10,17,14,30,795.0,88.0,0.9,29.0,486.0,370.09,263.11
2018,10,17,14,45,778.5,84.0,1.05,28.9,447.0,309.22,212.91
2018,10,17,15,0,762.0,80.0,1.2,28.8,408.0,249.49,162.81
2018,10,17,15,15,735.0,75.0,1.2,28.8,364.0,188.52,113.26
2018,10,17,15,30,708.0,70.0,1.2,28.8,320.0,130.58,71.08
2018,10,17,15,45,692.5,62.5,1.2,27.75,277.5,74.23,41.37
2018,10,17,16,0,677.0,55.0,1.2,26.7,235.0,47.55,34.98
2018,10,17,16,15,595.0,50.5,1.2,25.35,185.5,40.42,28.95
2018,10,17,16,30,513.0,46.0,1.2,24.0,136.0,37.29,26.1
2018,10,17,16,45,368.0,36.5,1.2,22.6,90.5,29.77,19.21
2018,10,17,17,0,223.0,27.0,1.2,21.2,45.0,22.32,9.54
2018,10,17,17,15,118.5,15.0,1.3,20.5,24.0,12.8,0.0
2018,10,17,17,30,14.0,3.0,1.4,19.8,3.0,0.0,0.0
2018,10,17,17,45,7.0,1.5,1.5,19.05,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,18,6,15,83.5,8.5,1.15,11.3,11.0,0.0,0.0
2018,10,18,6,30,167.0,17.0,1.1,11.9,22.0,118.19,0.0
2018,10,18,6,45,305.5,26.5,1.1,12.5,56.0,273.44,162.03
2018,10,18,7,0,444.0,36.0,1.1,13.1,90.0,405.75,323.24
2018,10,18,7,15,528.0,42.5,1.05,13.75,135.5,496.42,400.93
2018,10,18,7,30,612.0,49.0,1.0,14.4,181.0,592.3,476.16
2018,10,18,7,45,664.0,53.5,0.95,15.05,229.0,656.99,523.87
2018,10,18,8,0,716.0,58.0,0.9,15.7,277.0,729.68,574.56
2018,10,18,8,15,750.5,61.5,0.75,16.35,323.0,785.62,609.11
2018,10,18,8,30,785.0,65.0,0.6,17.0,369.0,840.36,640.72
2018,10,18,8,45,809.0,67.5,0.4,17.6,412.0,882.13,660.98
2018,10,18,9,0,833.0,70.0,0.2,18.2,455.0,921.4,678.77
2018,10,18,9,15,850.0,72.5,0.25,19.0,493.0,940.04,687.34
2018,10,18,9,30,867.0,75.0,0.3,19.8,531.0,966.18,700.99
2018,10,18,9,45,879.5,76.5,0.35,20.65,563.0,983.06,708.53
2018,10,18,10,0,892.0,78.0,0.4,21.5,595.0,996.24,713.99
2018,10,18,10,15,902.0,79.0,0.5,22.2,621.0,1002.43,716.9
2018,10,18,10,30,912.0,80.0,0.6,22.9,647.0,1004.65,717.6
2018,10,18,10,45,918.0,81.0,0.7,23.6,665.0,998.9,713.54
2018,10,18,11,0,924.0,82.0,0.8,24.3,683.0,989.12,707.15
2018,10,18,11,15,927.5,82.0,0.8,25.0,693.0,971.78,694.13
2018,10,18,11,30,931.0,82.0,0.8,25.7,703.0,950.55,678.96
2018,10,18,11,45,932.0,81.5,0.85,26.35,705.0,922.72,660.91
2018,10,18,12,0,933.0,81.0,0.9,27.0,707.0,891.31,640.64
2018,10,18,12,15,931.5,80.5,0.85,27.4,701.0,854.4,615.84
2018,10,18,12,30,930.0,80.0,0.8,27.8,695.0,814.35,589.08
2018,10,18,12,45,926.0,80.0,0.75,28.15,681.5,770.03,559.63
2018,10,18,13,0,922.0,80.0,0.7,28.5,668.0,723.13,527.78
2018,10,18,13,15,916.0,79.0,0.6,28.6,647.0,671.54,490.51
2018,10,18,13,30,910.0,78.0,0.5,28.7,626.0,618.04,451.09
2018,10,18,13,45,892.5,78.5,0.45,28.75,595.0,558.22,406.88
2018,10,18,14,0,875.0,79.0,0.4,28.8,564.0,498.18,361.15
2018,10,18,14,15,870.5,75.0,0.45,28.75,532.0,439.4,315.56
2018,10,18,14,30,866.0,71.0,0.5,28.7,500.0,379.62,267.24
2018,10,18,14,45,846.5,69.0,0.6,28.6,459.5,316.45,215.36
2018,10,18,15,0,827.0,67.0,0.7,28.5,419.0,251.95,161.71
2018,10,18,15,15,786.0,66.0,0.7,28.5,371.5,188.28,110.68
2018,10,18,15,30,745.0,65.0,0.7,28.5,324.0,129.23,68.63
2018,10,18,15,45,704.0,59.5,0.75,27.65,276.0,71.35,39.25
2018,10,18,16,0,663.0,54.0,0.8,26.8,228.0,46.69,34.21
2018,10,18,16,15,581.5,50.0,0.85,25.6,179.5,40.03,28.57
2018,10,18,16,30,500.0,46.0,0.9,24.4,131.0,37.35,26.06
2018,10,18,16,45,382.0,35.0,1.0,23.15,87.5,28.64,18.11
2018,10,18,17,0,264.0,24.0,1.1,21.9,44.0,19.83,6.7
2018,10,18,17,15,155.5,14.0,1.15,21.1,23.5,11.95,0.0
2018,10,18,17,30,47.0,4.0,1.2,20.3,3.0,0.0,0.0
2018,10,18,17,45,23.5,2.0,1.25,19.5,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
