Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,6,15,4.5,2.0,1.8,11.25,2.0,0.0,0.0
2018,10,29,6,30,9.0,4.0,1.9,11.8,4.0,0.0,0.0
2018,10,29,6,45,64.5,17.5,2.05,12.35,22.5,57.58,0.0
2018,10,29,7,0,120.0,31.0,2.2,12.9,41.0,152.45,105.26
2018,10,29,7,15,214.0,44.0,2.4,13.4,76.0,258.61,210.41
2018,10,29,7,30,308.0,57.0,2.6,13.9,111.0,355.25,295.18
2018,10,29,7,45,347.0,69.0,2.75,14.4,147.0,411.72,343.92
2018,10,29,8,0,386.0,81.0,2.9,14.9,183.0,469.91,392.0
2018,10,29,8,15,325.5,104.0,3.0,15.15,200.5,455.95,379.63
2018,10,29,8,30,265.0,127.0,3.1,15.4,218.0,416.09,346.26
2018,10,29,8,45,252.0,147.0,3.15,15.65,242.5,432.43,358.05
2018,10,29,9,0,239.0,167.0,3.2,15.9,267.0,446.75,367.66
2018,10,29,9,15,233.0,185.0,3.45,16.2,289.5,463.28,379.35
2018,10,29,9,30,227.0,203.0,3.7,16.5,312.0,457.14,373.54
2018,10,29,9,45,239.0,215.5,3.95,16.85,337.0,502.37,407.71
2018,10,29,10,0,251.0,228.0,4.2,17.2,362.0,525.28,424.44
2018,10,29,10,15,289.5,232.5,4.3,17.45,393.5,562.74,453.21
2018,10,29,10,30,328.0,237.0,4.4,17.7,425.0,598.53,480.35
2018,10,29,10,45,399.5,225.5,4.5,18.0,461.0,644.62,516.1
2018,10,29,11,0,471.0,214.0,4.6,18.3,497.0,708.56,564.1
2018,10,29,11,15,538.0,194.5,4.6,18.5,522.5,734.45,583.62
2018,10,29,11,30,605.0,175.0,4.6,18.7,548.0,763.49,605.21
2018,10,29,11,45,685.5,148.5,4.6,18.95,572.5,783.69,619.41
2018,10,29,12,0,766.0,122.0,4.6,19.2,597.0,790.88,623.97
2018,10,29,12,15,798.0,111.0,4.6,19.55,601.5,774.12,610.97
2018,10,29,12,30,830.0,100.0,4.6,19.9,606.0,752.13,594.38
2018,10,29,12,45,822.5,100.5,4.6,20.3,592.5,709.11,561.77
2018,10,29,13,0,815.0,101.0,4.6,20.7,579.0,664.12,526.02
2018,10,29,13,15,858.5,84.5,4.5,21.05,572.0,627.73,496.47
2018,10,29,13,30,902.0,68.0,4.4,21.4,565.0,589.68,464.49
2018,10,29,13,45,893.5,66.0,4.3,21.75,537.0,533.31,417.24
2018,10,29,14,0,885.0,64.0,4.2,22.1,509.0,475.87,368.12
2018,10,29,14,15,840.5,68.5,4.1,22.2,468.0,409.54,311.54
2018,10,29,14,30,796.0,73.0,4.0,22.3,427.0,345.8,256.14
2018,10,29,14,45,775.0,69.0,3.9,22.35,387.5,284.65,201.81
2018,10,29,15,0,754.0,65.0,3.8,22.4,348.0,225.19,149.12
2018,10,29,15,15,751.5,58.0,3.8,22.4,311.0,167.86,99.77
2018,10,29,15,30,749.0,51.0,3.8,22.4,274.0,110.46,56.79
2018,10,29,15,45,704.0,47.0,3.1,21.8,228.5,54.67,30.37
2018,10,29,16,0,659.0,43.0,2.4,21.2,183.0,38.0,27.34
2018,10,29,16,15,572.5,38.5,2.15,20.0,138.0,34.25,23.88
2018,10,29,16,30,486.0,34.0,1.9,18.8,93.0,28.15,18.07
2018,10,29,16,45,340.0,25.5,1.65,17.6,58.0,21.32,8.26
2018,10,29,17,0,194.0,17.0,1.4,16.4,23.0,14.51,0.0
2018,10,29,17,15,97.0,8.5,1.5,16.05,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,10,30,6,15,49.0,5.0,3.15,10.75,4.0,0.0,0.0
2018,10,30,6,30,98.0,10.0,3.3,11.1,8.0,0.0,0.0
2018,10,30,6,45,267.0,18.5,3.5,11.45,35.0,192.1,0.0
2018,10,30,7,0,436.0,27.0,3.7,11.8,62.0,370.11,250.93
2018,10,30,7,15,537.5,32.5,3.95,12.55,105.0,478.63,387.87
2018,10,30,7,30,639.0,38.0,4.2,13.3,148.0,587.08,482.4
2018,10,30,7,45,697.0,41.5,4.45,14.0,194.5,661.85,545.3
2018,10,30,8,0,755.0,45.0,4.7,14.7,241.0,737.65,605.94
2018,10,30,8,15,792.0,48.0,4.9,15.45,287.0,785.57,642.39
2018,10,30,8,30,829.0,51.0,5.1,16.2,333.0,841.07,683.08
2018,10,30,8,45,853.0,53.0,5.3,17.0,375.0,881.6,711.15
2018,10,30,9,0,877.0,55.0,5.5,17.8,417.0,919.75,736.8
2018,10,30,9,15,892.5,56.5,5.5,18.5,453.5,946.23,752.44
2018,10,30,9,30,908.0,58.0,5.5,19.2,490.0,969.41,765.47
2018,10,30,9,45,919.0,60.0,5.45,19.9,521.5,985.34,772.83
2018,10,30,10,0,930.0,62.0,5.4,20.6,553.0,997.43,777.48
2018,10,30,10,15,939.5,62.0,5.45,21.15,577.5,1001.4,777.67
2018,10,30,10,30,949.0,62.0,5.5,21.7,602.0,1001.36,775.24
2018,10,30,10,45,955.0,62.5,5.55,22.25,619.5,994.54,768.23
2018,10,30,11,0,961.0,63.0,5.6,22.8,637.0,983.62,758.57
2018,10,30,11,15,964.5,63.0,5.6,23.15,646.5,965.7,744.45
2018,10,30,11,30,968.0,63.0,5.6,23.5,656.0,943.81,727.74
2018,10,30,11,45,969.0,63.0,5.65,23.9,658.0,915.88,707.07
2018,10,30,12,0,970.0,63.0,5.7,24.3,660.0,884.28,683.88
2018,10,30,12,15,934.5,73.0,5.7,24.5,643.5,831.8,645.98
2018,10,30,12,30,899.0,83.0,5.7,24.7,627.0,778.08,607.04
2018,10,30,12,45,925.5,74.0,5.7,24.95,623.0,747.24,584.55
2018,10,30,13,0,952.0,65.0,5.7,25.2,619.0,711.36,557.26
2018,10,30,13,15,908.0,72.5,5.7,25.3,585.5,644.75,505.02
2018,10,30,13,30,864.0,80.0,5.7,25.4,552.0,579.51,452.93
2018,10,30,13,45,810.0,87.0,5.7,25.5,511.5,512.51,398.48
2018,10,30,14,0,756.0,94.0,5.7,25.6,471.0,446.4,343.81
2018,10,30,14,15,764.5,85.0,5.65,25.5,443.5,394.36,298.72
2018,10,30,14,30,773.0,76.0,5.6,25.4,416.0,340.18,250.51
2018,10,30,14,45,767.5,70.5,5.5,25.35,382.0,283.37,199.5
2018,10,30,15,0,762.0,65.0,5.4,25.3,348.0,226.41,148.55
2018,10,30,15,15,747.5,58.0,5.4,25.3,307.0,166.79,98.16
2018,10,30,15,30,733.0,51.0,5.4,25.3,266.0,108.63,55.4
2018,10,30,15,45,636.0,52.0,4.6,24.35,216.0,56.99,33.07
2018,10,30,16,0,539.0,53.0,3.8,23.4,166.0,42.39,30.79
2018,10,30,16,15,426.5,45.5,3.4,22.1,120.5,36.73,25.7
2018,10,30,16,30,314.0,38.0,3.0,20.8,75.0,31.18,20.28
2018,10,30,16,45,231.0,26.5,2.65,19.45,47.0,22.12,7.41
2018,10,30,17,0,148.0,15.0,2.3,18.1,19.0,12.8,0.0
2018,10,30,17,15,74.0,7.5,2.35,17.7,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,6,15,30.0,3.0,1.35,10.15,2.5,0.0,0.0
2018,10,31,6,30,60.0,6.0,1.3,10.6,5.0,0.0,0.0
2018,10,31,6,45,144.0,16.0,1.25,11.05,24.5,108.63,0.0
2018,10,31,7,0,228.0,26.0,1.2,11.5,44.0,233.76,148.72
2018,10,31,7,15,291.0,38.5,1.5,12.35,77.5,310.29,250.8
2018,10,31,7,30,354.0,51.0,1.8,13.2,111.0,382.25,315.93
2018,10,31,7,45,444.5,58.0,2.05,14.05,156.5,482.3,398.65
2018,10,31,8,0,535.0,65.0,2.3,14.9,202.0,582.51,478.0
2018,10,31,8,15,647.5,59.5,2.4,15.5,256.0,687.97,557.8
2018,10,31,8,30,760.0,54.0,2.5,16.1,310.0,791.54,632.8
2018,10,31,8,45,728.5,68.0,2.55,16.7,338.5,795.99,633.24
2018,10,31,9,0,697.0,82.0,2.6,17.3,367.0,801.52,634.99
2018,10,31,9,15,671.0,98.0,2.7,17.9,392.5,805.03,635.44
2018,10,31,9,30,645.0,114.0,2.8,18.5,418.0,803.96,632.57
2018,10,31,9,45,676.5,113.5,2.85,19.05,451.0,834.86,652.44
2018,10,31,10,0,708.0,113.0,2.9,19.6,484.0,862.72,669.69
2018,10,31,10,15,678.0,127.5,3.0,20.2,496.0,846.11,655.84
2018,10,31,10,30,648.0,142.0,3.1,20.8,508.0,825.95,639.97
2018,10,31,10,45,672.5,138.5,3.2,21.4,528.0,834.18,644.33
2018,10,31,11,0,697.0,135.0,3.3,22.0,548.0,838.67,645.93
2018,10,31,11,15,762.0,117.5,3.4,22.45,575.5,854.2,655.8
2018,10,31,11,30,827.0,100.0,3.5,22.9,603.0,870.68,666.33
2018,10,31,11,45,845.5,94.5,3.55,23.4,610.0,854.08,653.47
2018,10,31,12,0,864.0,89.0,3.6,23.9,617.0,825.44,632.54
2018,10,31,12,15,777.0,116.0,3.6,24.3,587.0,760.68,586.09
2018,10,31,12,30,690.0,143.0,3.6,24.7,557.0,693.56,536.43
2018,10,31,12,45,651.5,150.0,3.55,25.1,534.0,639.63,495.27
2018,10,31,13,0,613.0,157.0,3.5,25.5,511.0,586.51,454.17
2018,10,31,13,15,607.5,152.0,3.5,25.75,492.0,543.78,421.06
2018,10,31,13,30,602.0,147.0,3.5,26.0,473.0,500.04,386.45
2018,10,31,13,45,532.0,156.0,3.45,26.3,433.0,430.45,331.44
2018,10,31,14,0,462.0,165.0,3.4,26.6,393.0,372.26,284.65
2018,10,31,14,15,374.5,168.5,3.4,26.65,345.0,308.58,234.07
2018,10,31,14,30,287.0,172.0,3.4,26.7,297.0,249.77,187.58
2018,10,31,14,45,338.5,147.5,3.4,26.75,281.5,221.74,161.95
2018,10,31,15,0,390.0,123.0,3.4,26.8,266.0,189.95,132.43
2018,10,31,15,15,411.0,105.0,3.4,26.8,239.0,149.29,97.67
2018,10,31,15,30,432.0,87.0,3.4,26.8,212.0,106.28,64.49
2018,10,31,15,45,395.5,75.0,2.55,25.75,174.5,64.04,41.78
2018,10,31,16,0,359.0,63.0,1.7,24.7,137.0,47.59,35.01
2018,10,31,16,15,298.5,51.5,1.55,23.65,102.0,39.27,27.63
2018,10,31,16,30,238.0,40.0,1.4,22.6,67.0,30.79,19.66
2018,10,31,16,45,178.0,27.0,1.3,21.55,42.0,20.99,5.13
2018,10,31,17,0,118.0,14.0,1.2,20.5,17.0,11.95,0.0
2018,10,31,17,15,59.0,7.0,1.2,20.2,8.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,1,6,15,31.5,3.5,1.6,12.3,2.5,0.0,0.0
2018,11,1,6,30,63.0,7.0,1.7,12.7,5.0,0.0,0.0
2018,11,1,6,45,88.0,15.5,1.8,13.1,18.5,71.19,0.0
2018,11,1,7,0,113.0,24.0,1.9,13.5,32.0,146.07,83.93
2018,11,1,7,15,121.5,42.5,2.05,14.1,57.0,171.86,136.67
2018,11,1,7,30,130.0,61.0,2.2,14.7,82.0,205.8,168.75
2018,11,1,7,45,165.0,78.0,2.35,15.3,113.5,258.33,214.53
2018,11,1,8,0,200.0,95.0,2.5,15.9,145.0,312.55,260.33
2018,11,1,8,15,243.0,109.0,2.45,16.7,181.5,370.54,307.57
2018,11,1,8,30,286.0,123.0,2.4,17.5,218.0,430.09,354.4
2018,11,1,8,45,329.0,133.5,2.35,18.35,256.5,485.61,396.53
2018,11,1,9,0,372.0,144.0,2.3,19.2,295.0,563.44,453.68
2018,11,1,9,15,440.0,144.5,2.3,20.0,338.5,631.34,502.94
2018,11,1,9,30,508.0,145.0,2.3,20.8,382.0,698.73,549.87
2018,11,1,9,45,627.5,123.0,2.35,21.6,435.5,797.87,617.73
2018,11,1,10,0,747.0,101.0,2.4,22.4,489.0,884.14,674.14
2018,11,1,10,15,782.5,95.5,2.5,23.1,518.5,900.75,682.64
2018,11,1,10,30,818.0,90.0,2.6,23.8,548.0,919.46,693.24
2018,11,1,10,45,855.5,80.5,2.7,24.45,572.0,920.36,691.97
2018,11,1,11,0,893.0,71.0,2.8,25.1,596.0,927.58,695.25
2018,11,1,11,15,783.5,109.5,2.9,25.65,575.5,863.72,650.66
2018,11,1,11,30,674.0,148.0,3.0,26.2,555.0,793.54,601.75
2018,11,1,11,45,638.0,160.5,3.05,26.75,546.5,752.98,572.79
2018,11,1,12,0,602.0,173.0,3.1,27.3,538.0,711.2,541.44
2018,11,1,12,15,679.5,146.0,3.15,27.65,554.0,718.87,547.52
2018,11,1,12,30,757.0,119.0,3.2,28.0,570.0,717.41,546.52
2018,11,1,12,45,759.5,114.0,3.2,28.35,558.0,675.51,515.21
2018,11,1,13,0,762.0,109.0,3.2,28.7,546.0,634.33,484.04
2018,11,1,13,15,662.5,133.5,3.2,28.9,503.0,559.14,426.78
2018,11,1,13,30,563.0,158.0,3.2,29.1,460.0,482.47,368.05
2018,11,1,13,45,585.5,143.0,3.15,29.3,443.0,450.31,341.94
2018,11,1,14,0,608.0,128.0,3.1,29.5,426.0,409.43,308.2
2018,11,1,14,15,652.0,109.0,3.0,29.5,408.0,369.94,274.17
2018,11,1,14,30,696.0,90.0,2.9,29.5,390.0,324.5,233.97
2018,11,1,14,45,658.0,86.5,2.8,29.5,349.0,264.61,183.55
2018,11,1,15,0,620.0,83.0,2.7,29.5,308.0,208.62,136.67
2018,11,1,15,15,568.5,78.0,2.7,29.5,264.5,153.49,93.17
2018,11,1,15,30,517.0,73.0,2.7,29.5,221.0,104.59,59.25
2018,11,1,15,45,493.0,63.5,1.9,28.25,184.5,59.11,36.26
2018,11,1,16,0,469.0,54.0,1.1,27.0,148.0,43.03,30.78
2018,11,1,16,15,383.0,45.0,1.1,26.3,108.5,36.33,24.8
2018,11,1,16,30,297.0,36.0,1.1,25.6,69.0,29.59,18.26
2018,11,1,16,45,209.0,25.5,1.1,24.95,43.0,19.91,2.61
2018,11,1,17,0,121.0,15.0,1.1,24.3,17.0,12.8,0.0
2018,11,1,17,15,60.5,7.5,1.15,23.7,8.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,2,6,15,28.5,3.5,0.9,13.65,2.5,0.0,0.0
2018,11,2,6,30,57.0,7.0,0.8,13.9,5.0,0.0,0.0
2018,11,2,6,45,189.5,16.5,0.75,14.15,27.0,138.71,0.0
2018,11,2,7,0,322.0,26.0,0.7,14.4,49.0,294.39,154.06
2018,11,2,7,15,434.0,33.0,0.8,14.95,88.5,410.29,320.58
2018,11,2,7,30,546.0,40.0,0.9,15.5,128.0,522.56,415.69
2018,11,2,7,45,611.0,45.0,1.0,16.0,173.0,593.27,472.82
2018,11,2,8,0,676.0,50.0,1.1,16.5,218.0,674.41,534.67
2018,11,2,8,15,718.0,53.0,1.05,17.25,262.0,733.79,575.66
2018,11,2,8,30,760.0,56.0,1.0,18.0,306.0,792.39,613.95
2018,11,2,8,45,789.0,58.0,1.0,18.7,347.0,836.33,641.19
2018,11,2,9,0,818.0,60.0,1.0,19.4,388.0,867.82,659.19
2018,11,2,9,15,777.5,75.5,1.0,20.35,410.0,869.39,656.18
2018,11,2,9,30,737.0,91.0,1.0,21.3,432.0,861.28,647.08
2018,11,2,9,45,750.5,95.0,1.05,22.25,462.5,874.59,653.23
2018,11,2,10,0,764.0,99.0,1.1,23.2,493.0,890.9,661.06
2018,11,2,10,15,765.5,102.5,1.2,23.85,512.5,891.52,660.09
2018,11,2,10,30,767.0,106.0,1.3,24.5,532.0,888.69,657.11
2018,11,2,10,45,807.5,98.0,1.45,25.15,558.5,905.77,667.97
2018,11,2,11,0,848.0,90.0,1.6,25.8,585.0,918.0,675.41
2018,11,2,11,15,855.5,90.0,1.75,26.35,596.0,905.06,666.7
2018,11,2,11,30,863.0,90.0,1.9,26.9,607.0,879.21,649.69
2018,11,2,11,45,855.5,92.0,2.1,27.45,606.0,857.39,635.8
2018,11,2,12,0,848.0,94.0,2.3,28.0,605.0,823.55,613.56
2018,11,2,12,15,864.5,88.5,2.4,28.2,604.5,790.39,591.7
2018,11,2,12,30,881.0,83.0,2.5,28.4,604.0,761.15,572.36
2018,11,2,12,45,807.5,101.5,2.65,28.6,570.5,695.61,526.97
2018,11,2,13,0,734.0,120.0,2.8,28.8,537.0,628.32,477.61
2018,11,2,13,15,702.0,122.5,2.75,28.7,509.5,571.78,435.46
2018,11,2,13,30,670.0,125.0,2.7,28.6,482.0,516.28,393.11
2018,11,2,13,45,677.5,117.5,2.7,28.5,462.5,472.78,358.85
2018,11,2,14,0,685.0,110.0,2.7,28.4,443.0,427.16,321.73
2018,11,2,14,15,684.0,101.5,2.6,28.2,414.0,375.24,278.64
2018,11,2,14,30,683.0,93.0,2.5,28.0,385.0,322.5,233.69
2018,11,2,14,45,714.0,79.0,2.4,27.8,358.5,272.96,189.32
2018,11,2,15,0,745.0,65.0,2.3,27.6,332.0,221.5,142.9
2018,11,2,15,15,682.5,63.5,2.3,27.6,284.5,160.82,94.81
2018,11,2,15,30,620.0,62.0,2.3,27.6,237.0,104.28,55.64
2018,11,2,15,45,576.5,55.5,1.6,26.5,195.5,54.45,31.84
2018,11,2,16,0,533.0,49.0,0.9,25.4,154.0,39.35,27.87
2018,11,2,16,15,426.0,42.5,0.95,24.65,112.0,34.48,23.4
2018,11,2,16,30,319.0,36.0,1.0,23.9,70.0,29.79,18.4
2018,11,2,16,45,198.5,23.5,1.05,23.1,41.0,19.64,0.26
2018,11,2,17,0,78.0,11.0,1.1,22.3,12.0,9.39,0.0
2018,11,2,17,15,39.0,5.5,1.15,21.7,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,3,6,15,37.0,3.5,1.75,11.8,2.5,0.0,0.0
2018,11,3,6,30,74.0,7.0,1.7,12.2,5.0,0.0,0.0
2018,11,3,6,45,212.0,16.0,1.7,12.65,26.5,152.89,0.0
2018,11,3,7,0,350.0,25.0,1.7,13.1,48.0,310.71,140.99
2018,11,3,7,15,472.5,30.5,2.05,14.15,89.0,425.12,334.72
2018,11,3,7,30,595.0,36.0,2.4,15.2,130.0,547.09,441.08
2018,11,3,7,45,657.5,40.0,2.8,16.25,175.0,624.23,505.1
2018,11,3,8,0,720.0,44.0,3.2,17.3,220.0,702.82,566.97
2018,11,3,8,15,759.0,46.5,3.4,18.25,264.0,759.6,609.09
2018,11,3,8,30,798.0,49.0,3.6,19.2,308.0,805.83,641.64
2018,11,3,8,45,824.0,51.5,3.8,20.1,349.5,847.99,670.11
2018,11,3,9,0,850.0,54.0,4.0,21.0,391.0,887.98,696.14
2018,11,3,9,15,868.5,55.5,4.05,21.9,427.5,916.74,712.79
2018,11,3,9,30,887.0,57.0,4.1,22.8,464.0,942.4,726.99
2018,11,3,9,45,899.5,58.5,4.15,23.65,495.0,958.86,734.75
2018,11,3,10,0,912.0,60.0,4.2,24.5,526.0,971.62,740.0
2018,11,3,10,15,879.0,72.5,4.3,25.25,538.5,951.33,723.19
2018,11,3,10,30,846.0,85.0,4.4,26.0,551.0,937.46,711.21
2018,11,3,10,45,793.5,103.0,4.5,26.75,550.5,897.3,681.16
2018,11,3,11,0,741.0,121.0,4.6,27.5,550.0,860.0,653.41
2018,11,3,11,15,693.5,138.0,4.65,28.0,544.5,818.37,623.08
2018,11,3,11,30,646.0,155.0,4.7,28.5,539.0,774.6,591.21
2018,11,3,11,45,663.0,151.0,4.75,29.0,546.0,762.65,581.91
2018,11,3,12,0,680.0,147.0,4.8,29.5,553.0,747.09,570.0
2018,11,3,12,15,649.5,153.0,4.8,29.7,538.0,700.94,535.82
2018,11,3,12,30,619.0,159.0,4.8,29.9,523.0,654.36,500.91
2018,11,3,12,45,489.5,184.5,4.75,30.1,468.0,551.2,422.93
2018,11,3,13,0,360.0,210.0,4.7,30.3,413.0,451.3,346.58
2018,11,3,13,15,284.0,218.0,4.6,30.35,374.5,391.12,299.94
2018,11,3,13,30,208.0,226.0,4.5,30.4,336.0,328.21,251.07
2018,11,3,13,45,355.0,185.5,4.4,30.4,361.5,358.24,273.54
2018,11,3,14,0,502.0,145.0,4.3,30.4,387.0,371.52,280.91
2018,11,3,14,15,416.5,150.0,4.2,30.3,341.0,308.66,230.92
2018,11,3,14,30,331.0,155.0,4.1,30.2,295.0,249.91,184.57
2018,11,3,14,45,292.0,141.5,3.95,30.1,256.5,203.7,147.33
2018,11,3,15,0,253.0,128.0,3.8,30.0,218.0,162.26,114.3
2018,11,3,15,15,349.0,104.0,3.8,30.0,211.0,138.9,90.89
2018,11,3,15,30,445.0,80.0,3.8,30.0,204.0,101.73,59.63
2018,11,3,15,45,351.5,73.0,2.75,28.1,160.0,61.33,39.9
2018,11,3,16,0,258.0,66.0,1.7,26.2,116.0,49.32,36.12
2018,11,3,16,15,229.0,51.0,1.7,24.85,86.5,38.69,26.82
2018,11,3,16,30,200.0,36.0,1.7,23.5,57.0,27.72,16.55
2018,11,3,16,45,130.0,23.0,1.65,22.15,34.0,17.87,0.0
2018,11,3,17,0,60.0,10.0,1.6,20.8,11.0,8.54,0.0
2018,11,3,17,15,30.0,5.0,1.6,20.4,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,19.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,4,6,15,33.0,3.5,1.3,11.05,2.5,0.0,0.0
2018,11,4,6,30,66.0,7.0,1.3,11.3,5.0,0.0,0.0
2018,11,4,6,45,104.5,15.0,1.3,11.55,18.5,81.34,0.0
2018,11,4,7,0,143.0,23.0,1.3,11.8,32.0,161.88,55.8
2018,11,4,7,15,168.0,38.5,1.55,12.55,58.0,218.75,172.4
2018,11,4,7,30,193.0,54.0,1.8,13.3,84.0,244.6,201.62
2018,11,4,7,45,230.5,69.0,2.0,14.05,116.5,298.44,249.0
2018,11,4,8,0,268.0,84.0,2.2,14.8,149.0,354.14,296.12
2018,11,4,8,15,321.0,95.5,2.05,15.55,188.0,439.94,364.73
2018,11,4,8,30,374.0,107.0,1.9,16.3,227.0,508.11,417.04
2018,11,4,8,45,395.5,119.0,1.75,17.0,261.0,548.75,445.79
2018,11,4,9,0,417.0,131.0,1.6,17.7,295.0,588.4,472.79
2018,11,4,9,15,440.5,140.5,1.6,18.65,328.0,625.46,497.52
2018,11,4,9,30,464.0,150.0,1.6,19.6,361.0,660.96,520.47
2018,11,4,9,45,457.0,163.5,1.55,20.6,383.0,669.96,522.77
2018,11,4,10,0,450.0,177.0,1.5,21.6,405.0,676.46,523.49
2018,11,4,10,15,530.0,162.5,1.55,22.2,443.5,731.14,561.9
2018,11,4,10,30,610.0,148.0,1.6,22.8,482.0,792.53,602.32
2018,11,4,10,45,730.0,120.5,1.7,23.45,532.0,863.23,648.56
2018,11,4,11,0,850.0,93.0,1.8,24.1,582.0,921.07,685.26
2018,11,4,11,15,894.0,83.5,1.95,24.6,605.0,920.06,683.85
2018,11,4,11,30,938.0,74.0,2.1,25.1,628.0,923.85,686.32
2018,11,4,11,45,894.5,86.5,2.2,25.6,616.0,873.47,652.14
2018,11,4,12,0,851.0,99.0,2.3,26.1,604.0,829.54,622.49
2018,11,4,12,15,790.5,114.0,2.45,26.45,579.5,765.28,579.1
2018,11,4,12,30,730.0,129.0,2.6,26.8,555.0,705.6,537.49
2018,11,4,12,45,763.0,117.0,2.7,27.15,553.0,681.26,519.93
2018,11,4,13,0,796.0,105.0,2.8,27.5,551.0,650.3,496.83
2018,11,4,13,15,798.5,99.0,2.85,27.6,532.0,604.29,462.1
2018,11,4,13,30,801.0,93.0,2.9,27.7,513.0,556.01,424.77
2018,11,4,13,45,790.5,86.5,2.95,27.85,482.5,498.54,379.43
2018,11,4,14,0,780.0,80.0,3.0,28.0,452.0,440.61,332.39
2018,11,4,14,15,792.5,71.0,3.0,27.75,425.5,389.07,288.85
2018,11,4,14,30,805.0,62.0,3.0,27.5,399.0,334.92,241.63
2018,11,4,14,45,771.5,60.0,3.05,27.3,358.0,272.39,187.96
2018,11,4,15,0,738.0,58.0,3.1,27.1,317.0,212.99,137.07
2018,11,4,15,15,633.5,63.5,3.1,27.1,265.5,150.39,88.94
2018,11,4,15,30,529.0,69.0,3.1,27.1,214.0,102.1,57.52
2018,11,4,15,45,495.0,60.0,2.75,25.5,176.0,56.24,34.56
2018,11,4,16,0,461.0,51.0,2.4,23.9,138.0,40.8,29.22
2018,11,4,16,15,385.5,42.5,2.55,22.65,101.5,34.52,23.52
2018,11,4,16,30,310.0,34.0,2.7,21.4,65.0,28.2,16.87
2018,11,4,16,45,188.5,21.5,2.85,20.15,37.5,17.99,0.0
2018,11,4,17,0,67.0,9.0,3.0,18.9,10.0,7.68,0.0
2018,11,4,17,15,33.5,4.5,3.25,18.15,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,5,6,45,139.5,11.0,2.05,12.85,19.5,100.74,0.0
2018,11,5,7,0,279.0,22.0,2.1,13.3,39.0,254.01,57.07
2018,11,5,7,15,423.5,28.0,2.35,13.95,79.0,385.37,300.87
2018,11,5,7,30,568.0,34.0,2.6,14.6,119.0,522.12,422.29
2018,11,5,7,45,633.0,38.0,2.85,15.25,163.0,599.88,487.88
2018,11,5,8,0,698.0,42.0,3.1,15.9,207.0,679.44,551.57
2018,11,5,8,15,739.5,44.5,3.3,16.7,250.5,737.52,595.71
2018,11,5,8,30,781.0,47.0,3.5,17.5,294.0,785.3,630.34
2018,11,5,8,45,810.0,48.0,3.75,18.3,334.5,827.44,659.79
2018,11,5,9,0,839.0,49.0,4.0,19.1,375.0,867.7,687.0
2018,11,5,9,15,855.5,52.0,4.15,19.85,411.5,896.67,705.1
2018,11,5,9,30,872.0,55.0,4.3,20.6,448.0,922.47,720.68
2018,11,5,9,45,881.5,58.5,4.5,21.35,479.0,938.77,729.85
2018,11,5,10,0,891.0,62.0,4.7,22.1,510.0,951.34,736.77
2018,11,5,10,15,901.5,62.5,4.75,22.7,534.0,956.97,738.12
2018,11,5,10,30,912.0,63.0,4.8,23.3,558.0,958.75,736.97
2018,11,5,10,45,920.5,63.0,4.85,23.9,575.5,954.05,731.47
2018,11,5,11,0,929.0,63.0,4.9,24.5,593.0,945.4,723.44
2018,11,5,11,15,932.5,63.0,4.9,24.85,602.5,928.22,710.02
2018,11,5,11,30,936.0,63.0,4.9,25.2,612.0,907.25,694.16
2018,11,5,11,45,938.5,63.0,4.95,25.55,614.5,881.69,675.57
2018,11,5,12,0,941.0,63.0,5.0,25.9,617.0,852.53,654.52
2018,11,5,12,15,939.5,63.0,4.95,26.05,611.5,816.71,628.73
2018,11,5,12,30,938.0,63.0,4.9,26.2,606.0,777.81,600.76
2018,11,5,12,45,933.0,63.5,4.9,26.35,593.0,734.09,569.48
2018,11,5,13,0,928.0,64.0,4.9,26.5,580.0,687.9,534.89
2018,11,5,13,15,922.0,62.5,4.85,26.5,559.0,636.66,494.89
2018,11,5,13,30,916.0,61.0,4.8,26.5,538.0,583.58,452.5
2018,11,5,13,45,906.0,60.0,4.75,26.5,510.5,527.39,406.58
2018,11,5,14,0,896.0,59.0,4.7,26.5,483.0,470.24,358.59
2018,11,5,14,15,881.0,58.0,4.55,26.35,449.5,410.42,307.25
2018,11,5,14,30,866.0,57.0,4.4,26.2,416.0,350.72,254.77
2018,11,5,14,45,843.0,54.5,4.3,26.05,376.5,287.78,199.31
2018,11,5,15,0,820.0,52.0,4.2,25.9,337.0,226.53,145.58
2018,11,5,15,15,785.5,49.5,4.2,25.9,293.5,163.06,93.17
2018,11,5,15,30,751.0,47.0,4.2,25.9,250.0,105.29,52.14
2018,11,5,15,45,698.5,43.5,3.2,24.45,205.0,50.28,27.5
2018,11,5,16,0,646.0,40.0,2.2,23.0,160.0,35.67,24.93
2018,11,5,16,15,541.0,35.5,2.0,21.65,116.5,31.86,21.33
2018,11,5,16,30,436.0,31.0,1.8,20.3,73.0,25.96,14.92
2018,11,5,16,45,261.0,20.0,1.65,19.0,41.5,16.81,0.0
2018,11,5,17,0,86.0,9.0,1.5,17.7,10.0,7.68,0.0
2018,11,5,17,15,43.0,4.5,1.55,17.25,5.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,6,6,45,140.0,11.5,1.5,8.4,19.5,101.36,0.0
2018,11,6,7,0,280.0,23.0,1.5,8.8,39.0,252.41,15.35
2018,11,6,7,15,430.0,30.0,1.85,9.8,80.5,402.23,314.37
2018,11,6,7,30,580.0,37.0,2.2,10.8,122.0,533.48,434.86
2018,11,6,7,45,648.5,41.0,2.5,11.8,167.0,615.48,504.26
2018,11,6,8,0,717.0,45.0,2.8,12.8,212.0,698.76,570.93
2018,11,6,8,15,759.5,48.0,3.0,13.5,257.0,759.13,617.39
2018,11,6,8,30,802.0,51.0,3.2,14.2,302.0,818.72,661.3
2018,11,6,8,45,830.0,53.5,3.35,14.9,344.0,853.12,684.85
2018,11,6,9,0,858.0,56.0,3.5,15.6,386.0,894.76,713.01
2018,11,6,9,15,876.0,58.5,3.5,16.3,423.0,924.37,730.81
2018,11,6,9,30,894.0,61.0,3.5,17.0,460.0,950.8,746.05
2018,11,6,9,45,906.0,63.0,3.5,17.65,491.0,967.29,754.23
2018,11,6,10,0,918.0,65.0,3.5,18.3,522.0,980.08,759.86
2018,11,6,10,15,927.5,66.0,3.5,19.0,547.0,985.24,760.14
2018,11,6,10,30,937.0,67.0,3.5,19.7,572.0,986.44,757.89
2018,11,6,10,45,943.5,67.5,3.45,20.35,589.0,980.14,750.45
2018,11,6,11,0,950.0,68.0,3.4,21.0,606.0,969.83,740.52
2018,11,6,11,15,953.0,67.5,3.45,21.55,615.0,951.07,726.02
2018,11,6,11,30,956.0,67.0,3.5,22.1,624.0,928.49,709.1
2018,11,6,11,45,955.0,67.0,3.5,22.7,624.5,899.36,687.34
2018,11,6,12,0,954.0,67.0,3.5,23.3,625.0,866.77,663.33
2018,11,6,12,15,950.0,67.5,3.55,23.7,618.5,829.11,636.6
2018,11,6,12,30,946.0,68.0,3.6,24.1,612.0,788.48,607.71
2018,11,6,12,45,938.0,69.5,3.65,24.55,598.0,743.4,575.39
2018,11,6,13,0,930.0,71.0,3.7,25.0,584.0,696.05,539.6
2018,11,6,13,15,922.5,70.0,3.65,25.2,562.5,644.28,499.23
2018,11,6,13,30,915.0,69.0,3.6,25.4,541.0,590.8,456.61
2018,11,6,13,45,876.0,73.0,3.6,25.6,505.5,525.03,403.81
2018,11,6,14,0,837.0,77.0,3.6,25.8,470.0,462.3,352.11
2018,11,6,14,15,778.0,81.5,3.45,25.75,426.0,392.74,294.53
2018,11,6,14,30,719.0,86.0,3.3,25.7,382.0,326.87,239.13
2018,11,6,14,45,736.5,74.5,3.15,25.65,352.0,275.84,192.95
2018,11,6,15,0,754.0,63.0,3.0,25.6,322.0,220.57,143.21
2018,11,6,15,15,748.0,56.5,3.0,25.6,285.0,163.66,95.21
2018,11,6,15,30,742.0,50.0,3.0,25.6,248.0,107.1,53.98
2018,11,6,15,45,688.0,45.5,2.1,23.8,202.5,51.79,28.95
2018,11,6,16,0,634.0,41.0,1.2,22.0,157.0,36.56,25.79
2018,11,6,16,15,477.5,38.0,1.2,21.4,111.0,31.2,20.76
2018,11,6,16,30,321.0,35.0,1.2,20.8,65.0,29.41,17.26
2018,11,6,16,45,163.5,20.5,1.2,20.15,35.5,16.02,0.0
2018,11,6,17,0,6.0,6.0,1.2,19.5,6.0,5.12,0.0
2018,11,6,17,15,3.0,3.0,1.25,18.95,3.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,6,45,137.0,10.5,1.2,8.05,18.0,98.41,0.0
2018,11,7,7,0,274.0,21.0,1.2,8.3,36.0,244.82,0.0
2018,11,7,7,15,420.5,28.0,1.5,9.3,76.0,392.45,303.04
2018,11,7,7,30,567.0,35.0,1.8,10.3,116.0,520.55,423.35
2018,11,7,7,45,617.5,41.0,2.15,11.3,158.0,589.34,483.14
2018,11,7,8,0,668.0,47.0,2.5,12.3,200.0,658.99,540.16
2018,11,7,8,15,726.0,48.5,2.55,13.2,246.0,729.54,593.56
2018,11,7,8,30,784.0,50.0,2.6,14.1,292.0,799.95,644.19
2018,11,7,8,45,811.5,52.5,2.6,15.0,333.0,833.45,665.53
2018,11,7,9,0,839.0,55.0,2.6,15.9,374.0,874.27,691.46
2018,11,7,9,15,858.5,56.5,2.75,16.7,410.5,903.57,709.83
2018,11,7,9,30,878.0,58.0,2.9,17.5,447.0,929.87,725.83
2018,11,7,9,45,890.5,60.0,3.0,18.35,477.5,946.84,734.58
2018,11,7,10,0,903.0,62.0,3.1,19.2,508.0,960.16,740.84
2018,11,7,10,15,913.0,62.5,3.2,19.8,532.0,965.24,742.17
2018,11,7,10,30,923.0,63.0,3.3,20.4,556.0,966.46,741.03
2018,11,7,10,45,929.5,63.5,3.35,21.0,573.5,960.43,734.7
2018,11,7,11,0,936.0,64.0,3.4,21.6,591.0,950.45,725.89
2018,11,7,11,15,939.5,64.5,3.4,22.05,600.5,933.8,712.77
2018,11,7,11,30,943.0,65.0,3.4,22.5,610.0,913.33,697.24
2018,11,7,11,45,944.0,64.5,3.4,22.9,611.5,885.74,677.07
2018,11,7,12,0,945.0,64.0,3.4,23.3,613.0,854.64,654.59
2018,11,7,12,15,943.0,63.5,3.4,23.6,606.5,817.8,628.38
2018,11,7,12,30,941.0,63.0,3.4,23.9,600.0,777.93,600.0
2018,11,7,12,45,937.0,62.5,3.45,24.25,586.5,733.78,568.56
2018,11,7,13,0,933.0,62.0,3.5,24.6,573.0,687.12,533.72
2018,11,7,13,15,925.5,61.0,3.5,24.7,551.5,635.47,493.7
2018,11,7,13,30,918.0,60.0,3.5,24.8,530.0,582.11,451.34
2018,11,7,13,45,889.0,63.0,3.55,24.9,498.0,520.64,401.77
2018,11,7,14,0,860.0,66.0,3.6,25.0,466.0,460.06,351.55
2018,11,7,14,15,826.0,66.5,3.6,24.9,428.0,396.5,298.04
2018,11,7,14,30,792.0,67.0,3.6,24.8,390.0,334.39,244.54
2018,11,7,14,45,770.5,64.0,3.6,24.65,352.5,275.12,192.36
2018,11,7,15,0,749.0,61.0,3.6,24.5,315.0,217.53,141.8
2018,11,7,15,15,731.5,54.5,3.6,24.5,275.5,159.32,92.95
2018,11,7,15,30,714.0,48.0,3.6,24.5,236.0,102.93,51.92
2018,11,7,15,45,677.0,43.0,2.65,22.9,194.5,49.43,27.25
2018,11,7,16,0,640.0,38.0,1.7,21.3,153.0,33.96,23.6
2018,11,7,16,15,446.0,35.5,1.65,20.05,104.5,29.0,18.97
2018,11,7,16,30,252.0,33.0,1.6,18.8,56.0,25.66,14.13
2018,11,7,16,45,127.0,19.0,1.5,17.6,30.5,14.82,0.0
2018,11,7,17,0,2.0,5.0,1.4,16.4,5.0,4.27,0.0
2018,11,7,17,15,1.0,2.5,1.45,16.0,2.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
