Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,21,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,11,8,6,45,94.0,11.5,3.2,7.55,16.0,71.1,0.0
2018,11,8,7,0,188.0,23.0,3.4,7.8,32.0,188.24,0.0
2018,11,8,7,15,323.5,34.5,3.65,8.55,71.0,325.69,251.85
2018,11,8,7,30,459.0,46.0,3.9,9.3,110.0,457.14,379.39
2018,11,8,7,45,544.5,53.0,4.15,10.05,156.0,552.39,462.33
2018,11,8,8,0,630.0,60.0,4.4,10.8,202.0,650.47,543.69
2018,11,8,8,15,681.0,65.0,4.45,11.8,247.5,718.41,596.77
2018,11,8,8,30,732.0,70.0,4.5,12.8,293.0,786.15,647.24
2018,11,8,8,45,769.0,73.0,4.55,13.85,336.0,830.28,677.69
2018,11,8,9,0,806.0,76.0,4.6,14.9,379.0,880.64,711.72
2018,11,8,9,15,830.0,77.5,4.7,15.7,416.5,914.34,733.53
2018,11,8,9,30,854.0,79.0,4.8,16.5,454.0,944.83,752.66
2018,11,8,9,45,877.5,80.5,4.85,17.35,489.0,971.4,768.17
2018,11,8,10,0,901.0,82.0,4.9,18.2,524.0,994.26,780.87
2018,11,8,10,15,913.5,84.0,4.85,18.75,550.5,1003.28,783.81
2018,11,8,10,30,926.0,86.0,4.8,19.3,577.0,1008.23,784.06
2018,11,8,10,45,932.0,87.0,4.75,19.85,594.5,991.37,769.2
2018,11,8,11,0,938.0,88.0,4.7,20.4,612.0,981.05,759.3
2018,11,8,11,15,857.0,108.0,4.6,20.8,592.5,920.4,714.18
2018,11,8,11,30,776.0,128.0,4.5,21.2,573.0,854.34,665.45
2018,11,8,11,45,834.5,114.0,4.45,21.6,594.0,857.81,666.83
2018,11,8,12,0,893.0,100.0,4.4,22.0,615.0,860.81,667.62
2018,11,8,12,15,921.5,93.5,4.3,22.35,620.0,841.54,652.71
2018,11,8,12,30,950.0,87.0,4.2,22.7,625.0,810.84,629.91
2018,11,8,12,45,950.0,84.5,4.05,23.05,611.5,766.53,597.23
2018,11,8,13,0,950.0,82.0,3.9,23.4,598.0,719.38,560.41
2018,11,8,13,15,939.0,81.5,3.8,23.65,575.5,664.99,517.63
2018,11,8,13,30,928.0,81.0,3.7,23.9,553.0,609.14,472.83
2018,11,8,13,45,890.0,83.0,3.55,24.1,515.5,543.07,419.27
2018,11,8,14,0,852.0,85.0,3.4,24.3,478.0,476.06,363.98
2018,11,8,14,15,822.5,83.0,3.15,24.25,439.5,410.94,309.1
2018,11,8,14,30,793.0,81.0,2.9,24.2,401.0,347.8,254.69
2018,11,8,14,45,763.0,77.5,2.65,24.2,360.5,285.47,200.38
2018,11,8,15,0,733.0,74.0,2.4,24.2,320.0,223.62,146.95
2018,11,8,15,15,692.5,69.5,2.4,24.2,277.0,164.2,98.45
2018,11,8,15,30,652.0,65.0,2.4,24.2,234.0,109.44,59.53
2018,11,8,15,45,565.0,60.0,1.8,21.8,186.5,58.18,35.85
2018,11,8,16,0,478.0,55.0,1.2,19.4,139.0,44.79,33.12
2018,11,8,16,15,310.5,45.0,1.3,18.25,93.0,34.69,23.9
2018,11,8,16,30,143.0,35.0,1.4,17.1,47.0,27.08,14.91
2018,11,8,16,45,74.5,20.0,1.5,15.95,26.0,17.07,0.0
2018,11,8,17,0,6.0,5.0,1.6,14.8,5.0,4.27,0.0
2018,11,8,17,15,3.0,2.5,1.65,14.35,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,6,45,106.5,11.5,1.3,8.2,16.5,79.13,0.0
2018,11,9,7,0,213.0,23.0,1.2,8.6,33.0,196.45,0.0
2018,11,9,7,15,357.5,33.5,1.1,9.45,72.5,349.16,260.68
2018,11,9,7,30,502.0,44.0,1.0,10.3,112.0,487.73,392.84
2018,11,9,7,45,562.5,50.5,0.9,11.1,153.5,563.23,455.21
2018,11,9,8,0,623.0,57.0,0.8,11.9,195.0,639.88,513.72
2018,11,9,8,15,656.0,64.0,0.85,12.65,237.0,694.38,554.19
2018,11,9,8,30,689.0,71.0,0.9,13.4,279.0,748.01,592.09
2018,11,9,8,45,721.0,75.0,0.95,14.1,319.5,795.34,623.97
2018,11,9,9,0,753.0,79.0,1.0,14.8,360.0,840.82,653.47
2018,11,9,9,15,735.0,92.5,1.15,15.35,389.0,849.57,658.79
2018,11,9,9,30,717.0,106.0,1.3,15.9,418.0,854.03,661.38
2018,11,9,9,45,666.5,130.0,1.45,16.45,435.5,835.27,647.72
2018,11,9,10,0,616.0,154.0,1.6,17.0,453.0,805.09,626.15
2018,11,9,10,15,646.5,157.0,1.65,17.35,484.5,839.17,649.06
2018,11,9,10,30,677.0,160.0,1.7,17.7,516.0,863.79,664.55
2018,11,9,10,45,686.5,162.5,1.7,18.1,533.5,864.42,662.96
2018,11,9,11,0,696.0,165.0,1.7,18.5,551.0,861.56,659.39
2018,11,9,11,15,689.5,166.5,1.7,18.9,554.0,839.81,643.03
2018,11,9,11,30,683.0,168.0,1.7,19.3,557.0,815.3,625.08
2018,11,9,11,45,669.0,171.5,1.65,19.65,553.5,783.85,601.87
2018,11,9,12,0,655.0,175.0,1.6,20.0,550.0,750.38,576.68
2018,11,9,12,15,635.0,177.0,1.55,20.3,537.5,709.06,545.95
2018,11,9,12,30,615.0,179.0,1.5,20.6,525.0,661.63,510.81
2018,11,9,12,45,504.5,194.5,1.45,20.9,474.0,569.75,441.89
2018,11,9,13,0,394.0,210.0,1.4,21.2,423.0,473.08,368.83
2018,11,9,13,15,337.5,210.0,1.35,21.25,387.5,415.93,325.05
2018,11,9,13,30,281.0,210.0,1.3,21.3,352.0,363.27,283.94
2018,11,9,13,45,406.0,182.0,1.25,21.35,374.5,388.71,302.36
2018,11,9,14,0,531.0,154.0,1.2,21.4,397.0,391.8,301.47
2018,11,9,14,15,559.5,141.5,1.1,21.1,380.5,356.67,270.85
2018,11,9,14,30,588.0,129.0,1.0,20.8,364.0,317.64,236.13
2018,11,9,14,45,558.5,119.5,0.9,20.5,325.0,261.5,188.67
2018,11,9,15,0,529.0,110.0,0.8,20.2,286.0,208.46,143.93
2018,11,9,15,15,481.0,100.0,0.8,20.2,243.5,155.6,101.65
2018,11,9,15,30,433.0,90.0,0.8,20.2,201.0,108.57,67.91
2018,11,9,15,45,373.5,77.0,0.8,18.65,159.5,65.04,44.23
2018,11,9,16,0,314.0,64.0,0.8,17.1,118.0,48.42,36.56
2018,11,9,16,15,237.5,48.0,0.8,16.55,82.0,36.67,25.72
2018,11,9,16,30,161.0,32.0,0.8,16.0,46.0,24.69,12.7
2018,11,9,16,45,92.5,18.5,0.8,15.45,25.5,15.79,0.0
2018,11,9,17,0,24.0,5.0,0.8,14.9,5.0,4.27,0.0
2018,11,9,17,15,12.0,2.5,0.85,14.6,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.2,8.8,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.1,8.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,10,6,45,27.0,7.5,1.05,6.15,8.5,23.95,0.0
2018,11,10,7,0,54.0,15.0,1.1,5.8,17.0,50.06,0.0
2018,11,10,7,15,117.5,32.0,1.15,6.25,45.0,157.38,115.37
2018,11,10,7,30,181.0,49.0,1.2,6.7,73.0,230.98,192.03
2018,11,10,7,45,240.0,66.0,1.2,7.15,110.5,321.19,270.98
2018,11,10,8,0,299.0,83.0,1.2,7.6,148.0,397.97,336.33
2018,11,10,8,15,340.0,96.0,1.4,8.2,185.0,456.15,384.94
2018,11,10,8,30,381.0,109.0,1.6,8.8,222.0,515.26,432.77
2018,11,10,8,45,391.5,118.0,1.8,9.4,248.5,541.66,453.18
2018,11,10,9,0,402.0,127.0,2.0,10.0,275.0,566.84,472.2
2018,11,10,9,15,434.5,136.0,1.9,10.65,310.5,611.28,504.37
2018,11,10,9,30,467.0,145.0,1.8,11.3,346.0,654.44,534.39
2018,11,10,9,45,503.5,149.0,1.75,12.0,379.5,693.49,560.82
2018,11,10,10,0,540.0,153.0,1.7,12.7,413.0,730.49,584.91
2018,11,10,10,15,579.0,154.5,1.7,13.5,446.0,764.28,606.44
2018,11,10,10,30,618.0,156.0,1.7,14.3,479.0,802.92,631.13
2018,11,10,10,45,638.5,158.5,1.7,15.05,501.5,814.54,636.47
2018,11,10,11,0,659.0,161.0,1.7,15.8,524.0,822.57,639.64
2018,11,10,11,15,665.0,163.5,1.8,16.35,535.0,813.87,632.71
2018,11,10,11,30,671.0,166.0,1.9,16.9,546.0,801.95,623.77
2018,11,10,11,45,674.5,166.0,1.95,17.4,548.5,782.22,609.08
2018,11,10,12,0,678.0,166.0,2.0,17.9,551.0,759.54,591.85
2018,11,10,12,15,649.0,173.5,2.0,18.1,539.0,715.97,559.25
2018,11,10,12,30,620.0,181.0,2.0,18.3,527.0,666.96,522.66
2018,11,10,12,45,561.0,194.5,2.0,18.5,502.0,608.87,478.38
2018,11,10,13,0,502.0,208.0,2.0,18.7,477.0,553.15,435.36
2018,11,10,13,15,493.0,202.0,1.9,18.75,457.5,512.58,403.7
2018,11,10,13,30,484.0,196.0,1.8,18.8,438.0,471.65,371.11
2018,11,10,13,45,475.5,186.0,1.75,18.9,413.0,427.21,335.34
2018,11,10,14,0,467.0,176.0,1.7,19.0,388.0,382.85,298.86
2018,11,10,14,15,447.5,166.0,1.45,18.65,357.0,334.47,258.6
2018,11,10,14,30,428.0,156.0,1.2,18.3,326.0,287.78,219.08
2018,11,10,14,45,405.0,143.0,1.0,17.95,291.0,239.56,178.19
2018,11,10,15,0,382.0,130.0,0.8,17.6,256.0,193.95,139.58
2018,11,10,15,15,343.5,115.5,0.8,17.6,217.0,146.12,101.01
2018,11,10,15,30,305.0,101.0,0.8,17.6,178.0,105.62,71.09
2018,11,10,15,45,260.0,83.0,0.8,16.45,140.0,67.52,48.03
2018,11,10,16,0,215.0,65.0,0.8,15.3,102.0,49.25,37.52
2018,11,10,16,15,158.5,46.5,0.8,15.1,69.0,35.75,25.01
2018,11,10,16,30,102.0,28.0,0.8,14.9,36.0,21.96,10.23
2018,11,10,16,45,58.0,16.0,0.8,14.65,20.0,13.66,0.0
2018,11,10,17,0,14.0,4.0,0.8,14.4,4.0,0.0,0.0
2018,11,10,17,15,7.0,2.0,0.8,14.25,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,11,11,6,45,75.5,10.0,2.9,6.25,13.0,8.54,0.0
2018,11,11,7,0,151.0,20.0,3.0,6.6,26.0,121.04,0.0
2018,11,11,7,15,275.0,32.0,3.25,7.45,60.5,283.99,204.5
2018,11,11,7,30,399.0,44.0,3.5,8.3,95.0,406.1,336.4
2018,11,11,7,45,483.5,52.0,3.8,9.15,138.5,499.3,419.12
2018,11,11,8,0,568.0,60.0,4.1,10.0,182.0,595.51,499.87
2018,11,11,8,15,623.5,66.5,4.05,10.85,227.0,667.44,557.02
2018,11,11,8,30,679.0,73.0,4.0,11.7,272.0,739.59,611.74
2018,11,11,8,45,722.5,76.5,4.0,12.55,315.5,796.54,652.75
2018,11,11,9,0,766.0,80.0,4.0,13.4,359.0,851.97,691.16
2018,11,11,9,15,784.0,84.5,3.85,14.2,395.0,875.37,704.14
2018,11,11,9,30,802.0,89.0,3.7,15.0,431.0,903.49,720.29
2018,11,11,9,45,807.0,95.0,3.55,15.8,460.0,917.6,725.88
2018,11,11,10,0,812.0,101.0,3.4,16.6,489.0,928.07,728.84
2018,11,11,10,15,817.5,104.0,3.25,17.2,511.0,931.94,727.7
2018,11,11,10,30,823.0,107.0,3.1,17.8,533.0,932.11,724.07
2018,11,11,10,45,825.5,108.5,2.95,18.35,547.5,924.08,715.01
2018,11,11,11,0,828.0,110.0,2.8,18.9,562.0,912.43,703.67
2018,11,11,11,15,791.5,116.5,2.75,19.3,554.5,873.9,675.01
2018,11,11,11,30,755.0,123.0,2.7,19.7,547.0,827.56,641.12
2018,11,11,11,45,716.5,128.0,2.65,20.05,531.5,776.39,603.9
2018,11,11,12,0,678.0,133.0,2.6,20.4,516.0,724.47,566.0
2018,11,11,12,15,636.0,147.5,2.6,20.55,503.5,679.5,532.43
2018,11,11,12,30,594.0,162.0,2.6,20.7,491.0,634.1,497.67
2018,11,11,12,45,711.0,134.0,2.6,20.9,518.5,658.42,516.05
2018,11,11,13,0,828.0,106.0,2.6,21.1,546.0,667.48,521.98
2018,11,11,13,15,839.0,100.5,2.55,21.15,532.0,626.07,489.23
2018,11,11,13,30,850.0,95.0,2.5,21.2,518.0,581.44,453.49
2018,11,11,13,45,828.0,94.0,2.45,21.25,487.0,521.59,405.22
2018,11,11,14,0,806.0,93.0,2.4,21.3,456.0,462.22,356.1
2018,11,11,14,15,761.5,92.0,2.25,21.1,414.5,394.26,299.53
2018,11,11,14,30,717.0,91.0,2.1,20.9,373.0,330.23,245.06
2018,11,11,14,45,687.0,86.0,1.95,20.75,334.0,270.65,193.2
2018,11,11,15,0,657.0,81.0,1.8,20.6,295.0,213.97,144.01
2018,11,11,15,15,618.0,74.5,1.8,20.6,254.0,157.83,97.79
2018,11,11,15,30,579.0,68.0,1.8,20.6,213.0,106.28,60.49
2018,11,11,15,45,518.5,60.0,1.4,18.7,170.5,57.85,36.33
2018,11,11,16,0,458.0,52.0,1.0,16.8,128.0,42.42,31.32
2018,11,11,16,15,362.0,41.5,1.05,16.25,90.0,34.32,23.57
2018,11,11,16,30,266.0,31.0,1.1,15.7,52.0,26.14,12.46
2018,11,11,16,45,157.0,19.0,1.15,15.1,29.0,16.22,0.0
2018,11,11,17,0,48.0,7.0,1.2,14.5,6.0,0.0,0.0
2018,11,11,17,15,24.0,3.5,1.25,14.25,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,6,45,77.0,9.0,1.6,5.2,12.0,0.0,0.0
2018,11,12,7,0,154.0,18.0,1.6,5.4,24.0,121.19,0.0
2018,11,12,7,15,279.0,30.0,1.65,6.65,58.5,283.02,195.33
2018,11,12,7,30,404.0,42.0,1.7,7.9,93.0,407.51,333.74
2018,11,12,7,45,483.5,50.5,1.75,9.15,135.5,496.84,411.29
2018,11,12,8,0,563.0,59.0,1.8,10.4,178.0,589.2,485.76
2018,11,12,8,15,614.5,65.5,1.95,11.35,221.5,657.41,539.14
2018,11,12,8,30,666.0,72.0,2.1,12.3,265.0,725.69,590.25
2018,11,12,8,45,700.5,77.0,2.2,13.2,306.0,776.1,625.85
2018,11,12,9,0,735.0,82.0,2.3,14.1,347.0,824.79,659.03
2018,11,12,9,15,747.0,89.0,2.25,14.75,382.0,852.88,675.8
2018,11,12,9,30,759.0,96.0,2.2,15.4,417.0,877.91,690.07
2018,11,12,9,45,752.0,106.0,2.15,16.05,443.0,885.36,691.71
2018,11,12,10,0,745.0,116.0,2.1,16.7,469.0,889.12,690.94
2018,11,12,10,15,759.0,118.5,2.1,17.2,493.5,900.29,696.32
2018,11,12,10,30,773.0,121.0,2.1,17.7,518.0,907.9,699.23
2018,11,12,10,45,783.0,122.0,2.05,18.25,535.5,906.31,695.3
2018,11,12,11,0,793.0,123.0,2.0,18.8,553.0,901.07,689.13
2018,11,12,11,15,799.0,123.5,2.0,19.3,563.0,887.97,678.45
2018,11,12,11,30,805.0,124.0,2.0,19.8,573.0,871.33,665.59
2018,11,12,11,45,808.0,123.0,1.95,20.35,575.0,846.94,646.97
2018,11,12,12,0,811.0,122.0,1.9,20.9,577.0,819.31,626.34
2018,11,12,12,15,797.5,125.0,1.8,21.2,568.5,780.18,597.98
2018,11,12,12,30,784.0,128.0,1.7,21.5,560.0,739.07,567.65
2018,11,12,12,45,756.0,133.5,1.65,21.85,542.0,688.71,529.86
2018,11,12,13,0,728.0,139.0,1.6,22.2,524.0,637.99,491.36
2018,11,12,13,15,718.0,136.0,1.55,22.25,503.0,589.99,454.99
2018,11,12,13,30,708.0,133.0,1.5,22.3,482.0,541.08,417.05
2018,11,12,13,45,689.0,129.0,1.4,22.35,453.0,486.04,373.41
2018,11,12,14,0,670.0,125.0,1.3,22.4,424.0,431.58,329.19
2018,11,12,14,15,642.5,119.0,1.15,22.1,388.5,372.87,281.07
2018,11,12,14,30,615.0,113.0,1.0,21.8,353.0,316.37,233.7
2018,11,12,14,45,589.5,106.0,0.85,21.45,317.0,262.03,187.44
2018,11,12,15,0,564.0,99.0,0.7,21.1,281.0,210.26,143.4
2018,11,12,15,15,524.0,91.0,0.7,21.1,241.5,158.31,101.54
2018,11,12,15,30,484.0,83.0,0.7,21.1,202.0,108.04,65.16
2018,11,12,15,45,413.0,71.0,0.85,19.5,158.5,62.02,40.8
2018,11,12,16,0,342.0,59.0,1.0,17.9,115.0,44.97,33.33
2018,11,12,16,15,254.0,44.5,1.0,17.35,79.0,34.18,23.24
2018,11,12,16,30,166.0,30.0,1.0,16.8,43.0,23.22,9.64
2018,11,12,16,45,95.5,18.0,1.05,16.25,24.0,15.36,0.0
2018,11,12,17,0,25.0,6.0,1.1,15.7,5.0,0.0,0.0
2018,11,12,17,15,12.5,3.0,1.1,15.4,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,12.65,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,12.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,12.1,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,6,45,0.5,5.5,1.2,7.85,5.5,0.0,0.0
2018,11,13,7,0,1.0,11.0,1.2,7.8,11.0,10.07,0.0
2018,11,13,7,15,1.0,25.0,1.15,8.25,25.0,25.42,11.33
2018,11,13,7,30,1.0,39.0,1.1,8.7,39.0,39.81,27.71
2018,11,13,7,45,5.5,56.0,1.1,9.1,57.0,61.09,46.93
2018,11,13,8,0,10.0,73.0,1.1,9.5,75.0,81.82,65.39
2018,11,13,8,15,19.0,90.0,1.45,10.25,95.0,106.28,86.9
2018,11,13,8,30,28.0,107.0,1.8,11.0,115.0,145.0,120.1
2018,11,13,8,45,31.5,121.5,2.15,11.75,131.5,162.7,134.83
2018,11,13,9,0,35.0,136.0,2.5,12.5,148.0,180.55,149.44
2018,11,13,9,15,28.5,145.5,2.45,13.2,156.0,182.2,149.84
2018,11,13,9,30,22.0,155.0,2.4,13.9,164.0,167.37,136.59
2018,11,13,9,45,72.0,166.5,2.35,14.6,199.5,242.17,199.46
2018,11,13,10,0,122.0,178.0,2.3,15.3,235.0,319.83,262.51
2018,11,13,10,15,104.0,187.5,2.3,15.9,238.0,310.53,252.99
2018,11,13,10,30,86.0,197.0,2.3,16.5,241.0,281.61,228.46
2018,11,13,10,45,61.5,206.0,2.25,17.05,238.0,265.58,213.96
2018,11,13,11,0,37.0,215.0,2.2,17.6,235.0,249.97,199.86
2018,11,13,11,15,53.5,227.0,2.15,17.7,256.5,275.11,220.09
2018,11,13,11,30,70.0,239.0,2.1,17.8,278.0,299.19,239.15
2018,11,13,11,45,89.0,241.0,2.1,17.95,290.5,312.68,249.94
2018,11,13,12,0,108.0,243.0,2.1,18.1,303.0,324.86,259.64
2018,11,13,12,15,97.0,234.5,1.95,18.0,288.0,300.8,240.26
2018,11,13,12,30,86.0,226.0,1.8,17.9,273.0,277.74,221.79
2018,11,13,12,45,48.0,202.5,1.65,17.85,228.5,221.57,176.4
2018,11,13,13,0,10.0,179.0,1.5,17.8,184.0,161.18,127.29
2018,11,13,13,15,42.0,178.5,1.35,17.65,199.0,186.81,148.8
2018,11,13,13,30,74.0,178.0,1.2,17.5,214.0,200.59,160.07
2018,11,13,13,45,147.0,176.0,1.05,17.35,243.0,237.46,189.42
2018,11,13,14,0,220.0,174.0,0.9,17.2,272.0,264.09,209.07
2018,11,13,14,15,235.5,161.5,0.8,16.8,259.0,242.37,190.19
2018,11,13,14,30,251.0,149.0,0.7,16.4,246.0,218.81,169.42
2018,11,13,14,45,245.0,132.0,0.65,15.95,218.5,183.69,139.47
2018,11,13,15,0,239.0,115.0,0.6,15.5,191.0,149.54,110.22
2018,11,13,15,15,266.0,99.0,0.6,15.5,172.5,122.13,85.47
2018,11,13,15,30,293.0,83.0,0.6,15.5,154.0,91.92,60.65
2018,11,13,15,45,268.0,69.0,0.75,14.7,124.0,57.49,39.6
2018,11,13,16,0,243.0,55.0,0.9,13.9,94.0,41.58,30.91
2018,11,13,16,15,196.0,41.0,0.95,13.55,66.0,31.37,21.16
2018,11,13,16,30,149.0,27.0,1.0,13.2,38.0,20.91,7.53
2018,11,13,16,45,95.5,17.0,1.0,12.8,22.0,14.51,0.0
2018,11,13,17,0,42.0,7.0,1.0,12.4,6.0,0.0,0.0
2018,11,13,17,15,21.0,3.5,1.05,12.15,3.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,14,6,45,21.5,6.0,1.3,3.65,6.5,0.0,0.0
2018,11,14,7,0,43.0,12.0,1.3,3.7,13.0,39.67,0.0
2018,11,14,7,15,98.5,28.0,1.3,4.45,37.5,133.0,79.51
2018,11,14,7,30,154.0,44.0,1.3,5.2,62.0,204.1,167.95
2018,11,14,7,45,206.5,62.0,1.3,6.0,97.5,273.12,231.16
2018,11,14,8,0,259.0,80.0,1.3,6.8,133.0,344.3,292.91
2018,11,14,8,15,303.0,96.5,1.5,7.55,172.0,407.58,346.52
2018,11,14,8,30,347.0,113.0,1.7,8.3,211.0,488.87,412.36
2018,11,14,8,45,380.5,127.0,1.85,9.05,249.0,541.48,453.51
2018,11,14,9,0,414.0,141.0,2.0,9.8,287.0,593.6,493.25
2018,11,14,9,15,465.5,145.5,2.0,10.65,326.0,650.08,534.88
2018,11,14,9,30,517.0,150.0,2.0,11.5,365.0,705.57,574.3
2018,11,14,9,45,550.5,142.5,2.0,12.3,386.0,727.57,587.49
2018,11,14,10,0,584.0,135.0,2.0,13.1,407.0,755.7,605.28
2018,11,14,10,15,596.5,139.5,2.1,14.05,429.5,768.41,612.03
2018,11,14,10,30,609.0,144.0,2.2,15.0,452.0,778.1,616.73
2018,11,14,10,45,598.0,147.5,2.35,15.95,458.5,761.83,603.09
2018,11,14,11,0,587.0,151.0,2.5,16.9,465.0,743.07,587.91
2018,11,14,11,15,644.0,146.0,2.55,17.55,496.0,773.49,608.56
2018,11,14,11,30,701.0,141.0,2.6,18.2,527.0,798.61,624.88
2018,11,14,11,45,723.5,139.0,2.65,18.8,538.5,792.31,618.93
2018,11,14,12,0,746.0,137.0,2.7,19.4,550.0,781.9,610.46
2018,11,14,12,15,722.0,140.0,2.65,19.75,536.0,736.64,576.69
2018,11,14,12,30,698.0,143.0,2.6,20.1,522.0,690.39,541.32
2018,11,14,12,45,668.0,151.5,2.55,20.45,507.0,644.71,505.81
2018,11,14,13,0,638.0,160.0,2.5,20.8,492.0,598.83,469.75
2018,11,14,13,15,620.5,156.5,2.45,20.85,469.0,549.93,431.78
2018,11,14,13,30,603.0,153.0,2.4,20.9,446.0,496.52,389.75
2018,11,14,13,45,591.0,146.5,2.3,20.95,420.5,448.32,350.61
2018,11,14,14,0,579.0,140.0,2.2,21.0,395.0,400.24,310.64
2018,11,14,14,15,558.0,132.5,1.95,20.6,363.0,348.08,266.94
2018,11,14,14,30,537.0,125.0,1.7,20.2,331.0,297.53,223.72
2018,11,14,14,45,477.0,118.0,1.4,19.8,287.0,238.65,174.59
2018,11,14,15,0,417.0,111.0,1.1,19.4,243.0,186.49,131.6
2018,11,14,15,15,378.5,98.0,1.1,19.4,205.0,139.7,93.7
2018,11,14,15,30,340.0,85.0,1.1,19.4,167.0,97.73,62.68
2018,11,14,15,45,309.0,72.0,1.05,17.95,135.0,60.86,41.2
2018,11,14,16,0,278.0,59.0,1.0,16.5,103.0,44.73,33.23
2018,11,14,16,15,201.0,42.5,0.95,16.15,69.0,32.54,21.78
2018,11,14,16,30,124.0,26.0,0.9,15.8,35.0,20.1,6.04
2018,11,14,16,45,70.0,14.5,0.9,15.5,19.0,12.38,0.0
2018,11,14,17,0,16.0,3.0,0.9,15.2,3.0,0.0,0.0
2018,11,14,17,15,8.0,1.5,0.8,15.15,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,14.7,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,14.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,14.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,15,6,45,21.0,5.5,1.35,4.8,6.0,0.0,0.0
2018,11,15,7,0,42.0,11.0,1.3,4.6,12.0,38.07,0.0
2018,11,15,7,15,101.5,27.0,1.4,5.35,36.5,132.52,71.18
2018,11,15,7,30,161.0,43.0,1.5,6.1,61.0,208.45,170.33
2018,11,15,7,45,223.0,60.0,1.55,6.8,97.5,283.24,239.19
2018,11,15,8,0,285.0,77.0,1.6,7.5,134.0,377.58,319.97
2018,11,15,8,15,334.5,91.0,1.8,8.1,173.0,443.55,375.83
2018,11,15,8,30,384.0,105.0,2.0,8.7,212.0,510.9,431.09
2018,11,15,8,45,402.0,115.0,2.15,9.3,242.0,545.3,458.05
2018,11,15,9,0,420.0,125.0,2.3,9.9,272.0,578.73,483.58
2018,11,15,9,15,439.5,134.0,2.3,10.6,302.0,610.99,506.74
2018,11,15,9,30,459.0,143.0,2.3,11.3,332.0,641.7,528.11
2018,11,15,9,45,500.5,146.0,2.3,12.0,366.0,683.96,558.16
2018,11,15,10,0,542.0,149.0,2.3,12.7,400.0,724.25,585.63
2018,11,15,10,15,578.0,150.5,2.35,13.4,430.5,755.02,605.96
2018,11,15,10,30,614.0,152.0,2.4,14.1,461.0,790.26,629.41
2018,11,15,10,45,621.0,154.5,2.45,14.8,475.5,789.58,626.62
2018,11,15,11,0,628.0,157.0,2.5,15.5,490.0,785.8,622.03
2018,11,15,11,15,627.0,160.5,2.45,15.95,498.0,772.79,610.85
2018,11,15,11,30,626.0,164.0,2.4,16.4,506.0,757.01,597.87
2018,11,15,11,45,592.0,171.0,2.4,16.9,495.5,708.17,560.34
2018,11,15,12,0,558.0,178.0,2.4,17.4,485.0,665.87,527.46
2018,11,15,12,15,557.5,177.5,2.35,17.55,481.5,641.3,508.47
2018,11,15,12,30,557.0,177.0,2.3,17.7,478.0,614.77,487.73
2018,11,15,12,45,461.5,193.0,2.25,17.9,438.0,537.2,427.11
2018,11,15,13,0,366.0,209.0,2.2,18.1,398.0,453.98,361.95
2018,11,15,13,15,321.0,205.5,2.15,18.15,366.5,402.05,320.95
2018,11,15,13,30,276.0,202.0,2.1,18.2,335.0,353.66,282.13
2018,11,15,13,45,293.5,188.5,2.05,18.3,323.0,330.84,263.21
2018,11,15,14,0,311.0,175.0,2.0,18.4,311.0,305.95,241.89
2018,11,15,14,15,381.5,159.5,1.75,18.05,313.5,297.72,232.45
2018,11,15,14,30,452.0,144.0,1.5,17.7,316.0,286.16,218.65
2018,11,15,14,45,425.5,132.5,1.25,17.35,281.0,237.21,176.56
2018,11,15,15,0,399.0,121.0,1.0,17.0,246.0,191.19,137.27
2018,11,15,15,15,350.0,107.5,1.0,17.0,206.0,143.32,98.75
2018,11,15,15,30,301.0,94.0,1.0,17.0,166.0,100.87,67.34
2018,11,15,15,45,239.0,76.5,1.0,15.45,126.5,63.13,44.35
2018,11,15,16,0,177.0,59.0,1.0,13.9,87.0,44.81,33.63
2018,11,15,16,15,130.0,41.5,1.05,13.55,58.5,31.99,21.47
2018,11,15,16,30,83.0,24.0,1.1,13.2,30.0,18.88,4.51
2018,11,15,16,45,47.0,13.5,1.1,12.85,16.5,11.52,0.0
2018,11,15,17,0,11.0,3.0,1.1,12.5,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,1.05,12.25,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,11,16,6,45,32.5,6.0,1.3,3.4,7.0,0.0,0.0
2018,11,16,7,0,65.0,12.0,1.3,3.5,14.0,54.53,0.0
2018,11,16,7,15,147.0,27.0,1.4,4.45,40.5,178.3,84.31
2018,11,16,7,30,229.0,42.0,1.5,5.4,67.0,275.49,224.37
2018,11,16,7,45,302.5,55.5,1.6,6.35,105.0,355.99,299.63
2018,11,16,8,0,376.0,69.0,1.7,7.3,143.0,441.32,373.1
2018,11,16,8,15,430.0,79.5,1.8,8.0,183.0,509.03,429.13
2018,11,16,8,30,484.0,90.0,1.9,8.7,223.0,578.26,484.16
2018,11,16,8,45,514.5,98.5,2.0,9.4,259.0,624.23,519.12
2018,11,16,9,0,545.0,107.0,2.1,10.1,295.0,669.36,552.43
2018,11,16,9,15,564.0,117.0,2.1,10.85,329.5,704.44,576.45
2018,11,16,9,30,583.0,127.0,2.1,11.6,364.0,737.41,598.33
2018,11,16,9,45,567.5,141.5,2.1,12.35,386.5,741.05,598.1
2018,11,16,10,0,552.0,156.0,2.1,13.1,409.0,741.64,595.9
2018,11,16,10,15,568.5,160.0,2.1,13.7,432.5,756.96,604.92
2018,11,16,10,30,585.0,164.0,2.1,14.3,456.0,769.55,611.8
2018,11,16,10,45,598.5,166.5,2.1,14.9,473.5,774.7,613.36
2018,11,16,11,0,612.0,169.0,2.1,15.5,491.0,776.89,612.96
2018,11,16,11,15,619.5,169.0,2.1,15.95,500.0,767.8,604.96
2018,11,16,11,30,627.0,169.0,2.1,16.4,509.0,762.11,599.46
2018,11,16,11,45,632.5,167.5,2.05,16.8,511.5,744.18,584.83
2018,11,16,12,0,638.0,166.0,2.0,17.2,514.0,723.34,568.19
2018,11,16,12,15,646.0,161.0,1.9,17.5,510.5,698.21,548.39
2018,11,16,12,30,654.0,156.0,1.8,17.8,507.0,670.19,526.36
2018,11,16,12,45,640.0,153.0,1.75,18.05,489.5,626.08,492.55
2018,11,16,13,0,626.0,150.0,1.7,18.3,472.0,581.15,457.79
2018,11,16,13,15,601.0,149.0,1.6,18.45,448.0,530.94,418.33
2018,11,16,13,30,576.0,148.0,1.5,18.6,424.0,476.68,375.3
2018,11,16,13,45,577.5,140.0,1.45,18.75,403.5,435.41,341.53
2018,11,16,14,0,579.0,132.0,1.4,18.9,383.0,392.92,305.77
2018,11,16,14,15,584.5,122.5,1.25,18.65,359.5,353.65,271.53
2018,11,16,14,30,590.0,113.0,1.1,18.4,336.0,308.57,231.76
2018,11,16,14,45,557.5,106.0,0.95,18.2,299.0,254.07,184.85
2018,11,16,15,0,525.0,99.0,0.8,18.0,262.0,199.7,138.43
2018,11,16,15,15,479.0,89.5,0.8,18.0,222.0,148.32,96.68
2018,11,16,15,30,433.0,80.0,0.8,18.0,182.0,102.43,63.16
2018,11,16,15,45,353.0,68.0,0.75,16.7,140.0,59.46,39.36
2018,11,16,16,0,273.0,56.0,0.7,15.4,98.0,42.54,31.42
2018,11,16,16,15,193.0,40.5,0.7,15.15,65.5,31.05,20.42
2018,11,16,16,30,113.0,25.0,0.7,14.9,33.0,19.34,3.61
2018,11,16,16,45,64.5,14.0,0.75,14.6,18.0,11.95,0.0
2018,11,16,17,0,16.0,3.0,0.8,14.3,3.0,0.0,0.0
2018,11,16,17,15,8.0,1.5,0.8,14.1,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,9.85,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,9.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,6,45,38.5,6.0,0.6,6.95,7.0,0.0,0.0
2018,11,17,7,0,77.0,12.0,0.6,6.9,14.0,62.59,0.0
2018,11,17,7,15,171.5,25.5,0.6,7.25,41.0,191.71,71.6
2018,11,17,7,30,266.0,39.0,0.6,7.6,68.0,298.76,238.02
2018,11,17,7,45,346.5,51.0,0.6,7.95,106.5,383.76,316.71
2018,11,17,8,0,427.0,63.0,0.6,8.3,145.0,475.07,392.35
2018,11,17,8,15,473.0,72.0,0.65,8.85,183.5,538.09,442.75
2018,11,17,8,30,519.0,81.0,0.7,9.4,222.0,601.15,491.14
2018,11,17,8,45,548.5,89.0,0.75,9.95,258.5,647.92,525.43
2018,11,17,9,0,578.0,97.0,0.8,10.5,295.0,693.2,557.58
2018,11,17,9,15,638.0,97.0,0.85,11.35,337.0,755.73,600.53
2018,11,17,9,30,698.0,97.0,0.9,12.2,379.0,816.16,640.43
2018,11,17,9,45,712.5,99.0,0.9,13.05,405.5,833.74,648.81
2018,11,17,10,0,727.0,101.0,0.9,13.9,432.0,848.22,655.49
2018,11,17,10,15,753.5,101.5,0.9,14.6,460.0,868.82,666.71
2018,11,17,10,30,780.0,102.0,0.9,15.3,488.0,885.86,675.35
2018,11,17,10,45,775.0,106.5,0.85,16.05,501.0,875.14,664.37
2018,11,17,11,0,770.0,111.0,0.8,16.8,514.0,861.15,651.81
2018,11,17,11,15,788.5,108.5,0.75,17.25,527.5,850.71,642.57
2018,11,17,11,30,807.0,106.0,0.7,17.7,541.0,842.78,635.15
2018,11,17,11,45,821.5,103.0,0.65,18.15,547.0,826.87,622.51
2018,11,17,12,0,836.0,100.0,0.6,18.6,553.0,807.06,607.52
2018,11,17,12,15,797.0,110.0,0.55,18.8,538.5,756.14,572.22
2018,11,17,12,30,758.0,120.0,0.5,19.0,524.0,708.9,538.93
2018,11,17,12,45,691.5,136.0,0.5,19.2,497.5,644.61,492.51
2018,11,17,13,0,625.0,152.0,0.5,19.4,471.0,582.18,446.76
2018,11,17,13,15,613.0,148.5,0.55,19.5,451.0,537.55,414.24
2018,11,17,13,30,601.0,145.0,0.6,19.6,431.0,492.44,380.19
2018,11,17,13,45,597.5,137.5,0.65,19.65,408.5,447.75,345.47
2018,11,17,14,0,594.0,130.0,0.7,19.7,386.0,402.25,308.89
2018,11,17,14,15,582.5,123.0,0.7,19.5,358.0,353.45,268.65
2018,11,17,14,30,571.0,116.0,0.7,19.3,330.0,301.36,224.77
2018,11,17,14,45,538.0,108.5,0.7,19.1,293.5,247.72,179.4
2018,11,17,15,0,505.0,101.0,0.7,18.9,257.0,197.49,136.87
2018,11,17,15,15,458.5,91.5,0.7,18.9,217.5,147.22,96.27
2018,11,17,15,30,412.0,82.0,0.7,18.9,178.0,102.5,63.71
2018,11,17,15,45,342.5,70.0,0.8,17.35,138.5,61.01,40.52
2018,11,17,16,0,273.0,58.0,0.9,15.8,99.0,44.05,32.61
2018,11,17,16,15,187.5,41.5,1.0,15.0,65.5,31.8,20.92
2018,11,17,16,30,102.0,25.0,1.1,14.2,32.0,19.57,2.51
2018,11,17,16,45,57.5,14.0,1.15,13.45,17.5,11.95,0.0
2018,11,17,17,0,13.0,3.0,1.2,12.7,3.0,0.0,0.0
2018,11,17,17,15,6.5,1.5,1.2,12.15,1.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
