Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,16,15,213.5,31.0,0.95,13.6,49.5,24.04,13.26
2018,12,18,16,30,233.0,20.0,1.0,13.2,32.0,16.83,0.0
2018,12,18,16,45,116.5,10.0,1.05,12.75,16.0,8.54,0.0
2018,12,18,17,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,7,15,0.0,3.5,1.05,9.55,3.5,0.0,0.0
2018,12,19,7,30,0.0,7.0,1.1,10.0,7.0,5.97,0.0
2018,12,19,7,45,0.0,18.0,1.1,10.45,18.0,14.87,0.47
2018,12,19,8,0,0.0,29.0,1.1,10.9,29.0,25.92,15.32
2018,12,19,8,15,82.5,42.0,1.2,11.3,57.0,125.44,102.47
2018,12,19,8,30,165.0,55.0,1.3,11.7,85.0,227.22,190.63
2018,12,19,8,45,139.5,59.0,1.4,12.1,88.5,209.71,176.5
2018,12,19,9,0,114.0,63.0,1.5,12.5,92.0,191.88,161.55
2018,12,19,9,15,63.0,81.0,1.6,13.0,97.5,153.81,127.91
2018,12,19,9,30,12.0,99.0,1.7,13.5,103.0,102.09,82.13
2018,12,19,9,45,36.0,118.5,1.8,14.05,131.5,157.57,129.54
2018,12,19,10,0,60.0,138.0,1.9,14.6,160.0,201.66,166.41
2018,12,19,10,15,40.0,140.5,2.0,14.9,155.5,182.71,149.51
2018,12,19,10,30,20.0,143.0,2.1,15.2,151.0,150.11,121.48
2018,12,19,10,45,21.5,149.5,2.25,15.55,158.5,156.58,126.67
2018,12,19,11,0,23.0,156.0,2.4,15.9,166.0,163.08,131.77
2018,12,19,11,15,26.5,164.5,2.5,16.15,176.5,187.97,152.02
2018,12,19,11,30,30.0,173.0,2.6,16.4,187.0,198.32,160.26
2018,12,19,11,45,33.0,181.5,2.75,16.65,197.0,207.99,167.95
2018,12,19,12,0,36.0,190.0,2.9,16.9,207.0,217.35,175.38
2018,12,19,12,15,37.0,186.5,2.9,17.0,204.0,211.1,170.21
2018,12,19,12,30,38.0,183.0,2.9,17.1,201.0,205.0,165.2
2018,12,19,12,45,20.0,163.5,2.85,17.25,173.0,158.25,126.53
2018,12,19,13,0,2.0,144.0,2.8,17.4,145.0,126.3,99.88
2018,12,19,13,15,9.5,145.0,2.7,17.35,149.0,131.53,104.48
2018,12,19,13,30,17.0,146.0,2.6,17.3,153.0,136.08,108.4
2018,12,19,13,45,36.0,145.0,2.45,17.25,159.0,150.55,120.5
2018,12,19,14,0,55.0,144.0,2.3,17.2,165.0,155.82,124.71
2018,12,19,14,15,182.0,118.5,2.05,17.0,181.5,193.28,154.26
2018,12,19,14,30,309.0,93.0,1.8,16.8,198.0,209.16,163.62
2018,12,19,14,45,294.0,80.0,1.55,16.6,171.5,171.51,130.39
2018,12,19,15,0,279.0,67.0,1.3,16.4,145.0,135.6,98.68
2018,12,19,15,15,461.0,56.5,1.3,16.4,162.5,143.79,95.66
2018,12,19,15,30,643.0,46.0,1.3,16.4,180.0,128.59,73.73
2018,12,19,15,45,559.0,41.0,0.9,15.5,139.5,76.56,38.96
2018,12,19,16,0,475.0,36.0,0.5,14.6,99.0,32.09,22.06
2018,12,19,16,15,327.0,27.0,0.4,14.45,63.0,22.23,11.93
2018,12,19,16,30,179.0,18.0,0.3,14.3,27.0,14.87,0.0
2018,12,19,16,45,89.5,9.0,0.25,14.1,13.5,7.68,0.0
2018,12,19,17,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,20,7,15,0.0,1.0,1.8,6.55,1.0,0.0,0.0
2018,12,20,7,30,0.0,2.0,1.7,6.6,2.0,1.71,0.0
2018,12,20,7,45,0.0,4.5,1.65,6.7,4.5,3.69,0.0
2018,12,20,8,0,0.0,7.0,1.6,6.8,7.0,5.74,0.0
2018,12,20,8,15,0.0,9.0,1.55,6.95,9.0,7.39,0.7
2018,12,20,8,30,0.0,11.0,1.5,7.1,11.0,9.03,2.23
2018,12,20,8,45,0.0,22.5,1.45,7.3,22.5,18.53,10.64
2018,12,20,9,0,0.0,34.0,1.4,7.5,34.0,28.06,19.08
2018,12,20,9,15,0.0,34.5,1.35,7.75,34.5,28.47,19.46
2018,12,20,9,30,0.0,35.0,1.3,8.0,35.0,28.89,19.82
2018,12,20,9,45,9.0,69.5,1.25,8.3,73.0,65.99,52.61
2018,12,20,10,0,18.0,104.0,1.2,8.6,111.0,109.0,89.88
2018,12,20,10,15,14.0,114.0,1.2,8.8,119.5,114.63,94.2
2018,12,20,10,30,10.0,124.0,1.2,9.0,128.0,120.23,98.56
2018,12,20,10,45,15.0,143.0,1.2,9.15,149.5,143.68,118.38
2018,12,20,11,0,20.0,162.0,1.2,9.3,171.0,167.08,137.92
2018,12,20,11,15,20.0,159.0,1.2,9.4,168.0,161.95,133.37
2018,12,20,11,30,20.0,156.0,1.2,9.5,165.0,157.21,129.27
2018,12,20,11,45,11.0,148.0,1.2,9.6,153.0,140.21,114.57
2018,12,20,12,0,2.0,140.0,1.2,9.7,141.0,124.12,100.68
2018,12,20,12,15,2.5,136.0,1.2,9.75,137.0,120.13,97.35
2018,12,20,12,30,3.0,132.0,1.2,9.8,133.0,116.26,94.12
2018,12,20,12,45,3.0,126.5,1.25,9.85,127.5,110.73,89.48
2018,12,20,13,0,3.0,121.0,1.3,9.9,122.0,105.33,84.96
2018,12,20,13,15,1.5,108.5,1.3,9.9,109.0,92.73,74.31
2018,12,20,13,30,0.0,96.0,1.3,9.9,96.0,80.56,63.99
2018,12,20,13,45,0.0,98.5,1.3,9.95,98.5,82.8,66.0
2018,12,20,14,0,0.0,101.0,1.3,10.0,101.0,85.03,67.96
2018,12,20,14,15,0.0,100.5,1.2,9.95,100.5,84.56,67.65
2018,12,20,14,30,0.0,100.0,1.1,9.9,100.0,84.04,67.28
2018,12,20,14,45,13.5,99.0,1.0,9.85,103.0,87.16,69.63
2018,12,20,15,0,27.0,98.0,0.9,9.8,106.0,90.69,72.01
2018,12,20,15,15,25.0,87.5,0.9,9.8,94.0,78.59,61.35
2018,12,20,15,30,23.0,77.0,0.9,9.8,82.0,66.73,50.94
2018,12,20,15,45,13.5,61.0,0.6,9.5,64.0,50.19,36.95
2018,12,20,16,0,4.0,45.0,0.3,9.2,46.0,35.94,26.06
2018,12,20,16,15,2.0,30.0,0.3,9.05,30.5,24.19,14.01
2018,12,20,16,30,0.0,15.0,0.3,8.9,15.0,12.38,0.0
2018,12,20,16,45,0.0,7.5,0.3,8.8,7.5,6.4,0.0
2018,12,20,17,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,21,7,15,24.5,3.5,0.45,10.5,4.0,0.0,0.0
2018,12,21,7,30,49.0,7.0,0.5,10.6,8.0,40.32,0.0
2018,12,21,7,45,109.5,17.5,0.5,10.65,26.5,132.3,36.39
2018,12,21,8,0,170.0,28.0,0.5,10.7,45.0,208.53,162.58
2018,12,21,8,15,375.0,36.0,0.6,10.95,97.0,393.1,320.03
2018,12,21,8,30,580.0,44.0,0.7,11.2,149.0,581.86,468.59
2018,12,21,8,45,426.5,44.5,0.75,11.45,131.5,462.8,379.56
2018,12,21,9,0,273.0,45.0,0.8,11.7,114.0,335.21,280.77
2018,12,21,9,15,136.5,42.0,0.95,12.05,76.5,197.58,166.88
2018,12,21,9,30,0.0,39.0,1.1,12.4,39.0,32.21,22.17
2018,12,21,9,45,8.5,68.0,1.2,12.75,71.0,64.08,50.02
2018,12,21,10,0,17.0,97.0,1.3,13.1,103.0,100.62,81.26
2018,12,21,10,15,19.0,118.0,1.4,13.45,125.5,123.58,100.34
2018,12,21,10,30,21.0,139.0,1.5,13.8,148.0,146.7,119.34
2018,12,21,10,45,10.5,107.5,1.6,14.15,112.0,102.54,81.79
2018,12,21,11,0,0.0,76.0,1.7,14.5,76.0,63.06,48.02
2018,12,21,11,15,0.0,95.0,1.75,14.75,95.0,80.16,62.37
2018,12,21,11,30,0.0,114.0,1.8,15.0,114.0,97.99,77.16
2018,12,21,11,45,6.0,128.0,1.85,15.25,131.0,116.19,92.4
2018,12,21,12,0,12.0,142.0,1.9,15.5,148.0,134.15,107.32
2018,12,21,12,15,18.5,160.0,1.95,15.6,169.0,156.2,125.58
2018,12,21,12,30,25.0,178.0,2.0,15.7,190.0,177.92,143.42
2018,12,21,12,45,15.0,162.5,2.05,15.8,169.5,153.85,123.35
2018,12,21,13,0,5.0,147.0,2.1,15.9,149.0,131.19,104.49
2018,12,21,13,15,3.5,134.0,2.1,15.85,135.5,117.5,93.26
2018,12,21,13,30,2.0,121.0,2.1,15.8,122.0,104.3,82.38
2018,12,21,13,45,1.0,95.0,2.05,15.8,95.5,80.22,62.33
2018,12,21,14,0,0.0,69.0,2.0,15.8,69.0,57.2,43.03
2018,12,21,14,15,0.0,68.5,1.95,15.55,68.5,56.79,42.8
2018,12,21,14,30,0.0,68.0,1.9,15.3,68.0,56.39,42.55
2018,12,21,14,45,61.5,69.5,1.9,15.1,86.5,82.05,62.83
2018,12,21,15,0,123.0,71.0,1.9,14.9,105.0,97.13,72.83
2018,12,21,15,15,138.5,58.0,1.9,14.9,91.0,79.41,56.13
2018,12,21,15,30,154.0,45.0,1.9,14.9,77.0,60.18,38.61
2018,12,21,15,45,126.5,38.0,1.45,13.35,60.5,41.3,24.78
2018,12,21,16,0,99.0,31.0,1.0,11.8,44.0,25.72,16.86
2018,12,21,16,15,49.5,20.0,1.1,11.5,26.5,16.02,7.32
2018,12,21,16,30,0.0,9.0,1.2,11.2,9.0,7.4,0.0
2018,12,21,16,45,0.0,4.5,1.3,10.9,4.5,3.84,0.0
2018,12,21,17,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,22,7,15,60.0,6.5,1.2,3.45,7.5,0.0,0.0
2018,12,22,7,30,120.0,13.0,1.2,4.1,15.0,95.09,0.0
2018,12,22,7,45,174.0,24.5,1.25,4.7,37.0,194.21,47.0
2018,12,22,8,0,228.0,36.0,1.3,5.3,59.0,269.96,214.62
2018,12,22,8,15,285.5,46.0,1.35,5.8,88.5,331.45,277.89
2018,12,22,8,30,343.0,56.0,1.4,6.3,118.0,396.78,335.88
2018,12,22,8,45,336.5,69.0,1.5,6.8,141.5,414.56,352.56
2018,12,22,9,0,330.0,82.0,1.6,7.3,165.0,430.57,366.39
2018,12,22,9,15,265.5,102.5,1.55,7.65,176.0,383.76,326.94
2018,12,22,9,30,201.0,123.0,1.5,8.0,187.0,354.07,300.48
2018,12,22,9,45,210.5,135.5,1.45,8.4,208.5,377.03,318.7
2018,12,22,10,0,220.0,148.0,1.4,8.8,230.0,399.17,335.5
2018,12,22,10,15,224.5,160.5,1.3,9.05,249.0,415.75,347.39
2018,12,22,10,30,229.0,173.0,1.2,9.3,268.0,431.18,358.17
2018,12,22,10,45,306.5,169.0,1.05,9.55,302.5,489.6,404.21
2018,12,22,11,0,384.0,165.0,0.9,9.8,337.0,565.56,461.09
2018,12,22,11,15,384.5,168.5,0.9,10.1,345.0,560.53,455.3
2018,12,22,11,30,385.0,172.0,0.9,10.4,353.0,553.77,449.16
2018,12,22,11,45,271.5,187.0,0.9,10.7,315.0,446.51,364.17
2018,12,22,12,0,158.0,202.0,0.9,11.0,277.0,345.62,282.81
2018,12,22,12,15,92.0,190.5,0.9,11.35,234.0,258.51,211.92
2018,12,22,12,30,26.0,179.0,0.9,11.7,191.0,179.72,146.1
2018,12,22,12,45,16.5,169.0,0.9,12.05,176.5,161.38,130.89
2018,12,22,13,0,7.0,159.0,0.9,12.4,162.0,144.12,116.33
2018,12,22,13,15,35.5,164.0,0.95,12.4,179.5,175.0,142.57
2018,12,22,13,30,64.0,169.0,1.0,12.4,197.0,193.83,158.32
2018,12,22,13,45,71.5,166.0,1.05,12.4,195.5,190.52,155.43
2018,12,22,14,0,79.0,163.0,1.1,12.4,194.0,186.34,151.74
2018,12,22,14,15,50.0,141.5,1.1,12.3,160.5,147.85,119.68
2018,12,22,14,30,21.0,120.0,1.1,12.2,127.0,109.44,87.72
2018,12,22,14,45,65.0,106.5,1.05,12.1,125.5,112.7,89.35
2018,12,22,15,0,109.0,93.0,1.0,12.0,124.0,110.54,85.38
2018,12,22,15,15,113.5,83.0,1.0,12.0,111.0,94.53,70.63
2018,12,22,15,30,118.0,73.0,1.0,12.0,98.0,77.97,55.77
2018,12,22,15,45,96.0,57.5,0.9,11.1,75.0,54.61,37.4
2018,12,22,16,0,74.0,42.0,0.8,10.2,52.0,34.43,22.79
2018,12,22,16,15,51.0,30.0,0.8,10.0,36.0,24.0,14.01
2018,12,22,16,30,28.0,18.0,0.8,9.8,20.0,14.61,0.0
2018,12,22,16,45,14.0,9.0,0.85,9.65,10.0,7.68,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,7.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,12,23,7,15,28.5,5.0,0.35,7.55,5.5,0.0,0.0
2018,12,23,7,30,57.0,10.0,0.3,7.8,11.0,48.37,0.0
2018,12,23,7,45,33.5,22.0,0.25,8.05,23.0,61.54,7.32
2018,12,23,8,0,10.0,34.0,0.2,8.3,35.0,51.26,35.81
2018,12,23,8,15,21.0,49.5,0.2,8.65,53.0,78.42,61.53
2018,12,23,8,30,32.0,65.0,0.2,9.0,71.0,105.01,85.35
2018,12,23,8,45,35.5,79.5,0.25,9.3,87.5,123.5,101.68
2018,12,23,9,0,39.0,94.0,0.3,9.6,104.0,142.0,117.68
2018,12,23,9,15,26.5,98.0,0.3,10.35,105.0,130.34,107.21
2018,12,23,9,30,14.0,102.0,0.3,11.1,106.0,107.91,87.6
2018,12,23,9,45,82.0,123.0,0.35,11.85,153.0,223.64,186.02
2018,12,23,10,0,150.0,144.0,0.4,12.6,200.0,310.67,256.58
2018,12,23,10,15,180.5,156.0,0.65,13.2,228.0,350.31,288.03
2018,12,23,10,30,211.0,168.0,0.9,13.8,256.0,389.07,318.75
2018,12,23,10,45,156.0,178.0,1.15,14.4,244.5,346.93,283.48
2018,12,23,11,0,101.0,188.0,1.4,15.0,233.0,287.17,234.27
2018,12,23,11,15,153.5,194.0,1.45,15.2,265.0,353.26,288.02
2018,12,23,11,30,206.0,200.0,1.5,15.4,297.0,398.99,324.34
2018,12,23,11,45,218.5,200.5,1.55,15.55,304.0,401.8,326.14
2018,12,23,12,0,231.0,201.0,1.6,15.7,311.0,419.87,339.78
2018,12,23,12,15,461.5,152.0,1.6,15.7,371.0,548.82,442.84
2018,12,23,12,30,692.0,103.0,1.6,15.7,431.0,654.14,523.34
2018,12,23,12,45,549.0,128.5,1.65,15.7,385.5,551.83,443.39
2018,12,23,13,0,406.0,154.0,1.7,15.7,340.0,451.28,364.78
2018,12,23,13,15,274.0,167.0,1.65,15.55,290.5,348.7,283.01
2018,12,23,13,30,142.0,180.0,1.6,15.4,241.0,260.17,210.87
2018,12,23,13,45,139.5,161.5,1.6,15.3,219.0,230.73,187.1
2018,12,23,14,0,137.0,143.0,1.6,15.2,197.0,202.0,163.28
2018,12,23,14,15,100.5,128.0,1.55,15.0,166.0,162.9,130.76
2018,12,23,14,30,64.0,113.0,1.5,14.8,135.0,122.8,97.44
2018,12,23,14,45,107.5,112.0,1.45,14.55,144.5,135.45,106.55
2018,12,23,15,0,151.0,111.0,1.4,14.3,154.0,137.43,105.72
2018,12,23,15,15,116.0,94.0,1.4,14.3,124.0,104.64,78.4
2018,12,23,15,30,81.0,77.0,1.4,14.3,94.0,76.43,55.62
2018,12,23,15,45,43.0,54.0,1.1,13.1,63.0,47.65,33.17
2018,12,23,16,0,5.0,31.0,0.8,11.9,32.0,25.7,15.9
2018,12,23,16,15,2.5,20.0,0.8,11.65,20.5,16.5,7.89
2018,12,23,16,30,0.0,9.0,0.8,11.4,9.0,7.4,0.0
2018,12,23,16,45,0.0,4.5,0.8,11.15,4.5,3.84,0.0
2018,12,23,17,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,9.7,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,9.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.5,1.5,8.95,1.5,0.0,0.0
2018,12,24,7,30,0.0,3.0,1.6,9.3,3.0,2.56,0.0
2018,12,24,7,45,0.0,6.5,1.65,9.65,6.5,5.33,0.0
2018,12,24,8,0,0.0,10.0,1.7,10.0,10.0,8.21,0.88
2018,12,24,8,15,0.0,14.0,1.9,10.35,14.0,11.51,4.09
2018,12,24,8,30,0.0,18.0,2.1,10.7,18.0,14.81,7.08
2018,12,24,8,45,2.5,42.5,2.25,11.1,43.0,37.26,26.67
2018,12,24,9,0,5.0,67.0,2.4,11.5,68.0,63.96,49.87
2018,12,24,9,15,30.5,95.0,2.5,11.85,104.5,129.61,107.04
2018,12,24,9,30,56.0,123.0,2.6,12.2,141.0,188.1,157.08
2018,12,24,9,45,46.5,117.5,2.65,12.55,133.5,166.38,138.16
2018,12,24,10,0,37.0,112.0,2.7,12.9,126.0,147.16,121.41
2018,12,24,10,15,18.5,113.0,2.85,13.45,120.0,117.83,95.6
2018,12,24,10,30,0.0,114.0,3.0,14.0,114.0,100.71,80.06
2018,12,24,10,45,0.5,118.0,3.2,14.55,118.0,104.27,82.84
2018,12,24,11,0,1.0,122.0,3.4,15.1,122.0,107.94,85.67
2018,12,24,11,15,1.0,112.5,3.5,15.35,112.5,97.84,77.07
2018,12,24,11,30,1.0,103.0,3.6,15.6,103.0,88.35,69.02
2018,12,24,11,45,0.5,79.0,3.75,15.85,79.0,66.0,50.17
2018,12,24,12,0,0.0,55.0,3.9,16.1,55.0,45.56,32.91
2018,12,24,12,15,0.0,46.5,3.9,15.9,46.5,38.48,26.98
2018,12,24,12,30,0.0,38.0,3.9,15.7,38.0,31.42,21.04
2018,12,24,12,45,23.5,48.5,3.9,15.55,59.5,58.38,44.59
2018,12,24,13,0,47.0,59.0,3.9,15.4,81.0,88.71,70.71
2018,12,24,13,15,56.5,86.0,3.8,15.2,111.5,118.91,96.06
2018,12,24,13,30,66.0,113.0,3.7,15.0,142.0,147.9,120.17
2018,12,24,13,45,58.0,106.0,3.6,14.8,130.5,124.83,100.62
2018,12,24,14,0,50.0,99.0,3.5,14.6,119.0,111.11,88.9
2018,12,24,14,15,45.0,99.0,3.4,14.5,116.0,105.95,84.33
2018,12,24,14,30,40.0,99.0,3.3,14.4,113.0,101.19,80.08
2018,12,24,14,45,126.0,82.5,3.2,14.25,119.5,118.57,92.41
2018,12,24,15,0,212.0,66.0,3.1,14.1,126.0,120.54,89.98
2018,12,24,15,15,253.0,66.0,3.1,14.1,127.5,113.31,80.33
2018,12,24,15,30,294.0,66.0,3.1,14.1,129.0,100.52,66.54
2018,12,24,15,45,269.5,57.0,3.4,13.95,105.5,69.55,42.9
2018,12,24,16,0,245.0,48.0,3.7,13.8,82.0,41.41,26.14
2018,12,24,16,15,172.5,34.5,3.95,13.7,54.5,26.53,16.01
2018,12,24,16,30,100.0,21.0,4.2,13.6,27.0,16.28,0.0
2018,12,24,16,45,50.0,10.5,4.4,13.5,13.5,8.96,0.0
2018,12,24,17,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,7,15,59.5,5.5,1.55,5.45,6.5,0.0,0.0
2018,12,25,7,30,119.0,11.0,1.6,6.2,13.0,92.3,0.0
2018,12,25,7,45,294.0,19.0,1.7,7.0,43.0,272.35,20.47
2018,12,25,8,0,469.0,27.0,1.8,7.8,73.0,432.07,334.25
2018,12,25,8,15,500.0,30.0,1.95,8.3,100.0,475.41,390.23
2018,12,25,8,30,531.0,33.0,2.1,8.8,127.0,517.19,429.9
2018,12,25,8,45,637.5,37.5,2.3,9.25,177.5,624.86,518.15
2018,12,25,9,0,744.0,42.0,2.5,9.7,228.0,726.28,597.84
2018,12,25,9,15,775.5,44.5,2.7,10.25,264.5,767.52,629.42
2018,12,25,9,30,807.0,47.0,2.9,10.8,301.0,806.99,658.96
2018,12,25,9,45,825.5,50.5,3.1,11.35,333.5,833.89,678.3
2018,12,25,10,0,844.0,54.0,3.3,11.9,366.0,857.78,695.02
2018,12,25,10,15,861.5,55.0,3.6,12.35,393.0,873.84,706.54
2018,12,25,10,30,879.0,56.0,3.9,12.8,420.0,886.52,715.45
2018,12,25,10,45,892.0,56.0,4.15,13.25,440.5,890.13,717.36
2018,12,25,11,0,905.0,56.0,4.4,13.7,461.0,890.09,717.16
2018,12,25,11,15,911.5,56.0,4.5,13.95,474.0,880.56,709.63
2018,12,25,11,30,918.0,56.0,4.6,14.2,487.0,867.38,699.55
2018,12,25,11,45,922.5,56.0,4.75,14.5,493.0,848.87,685.8
2018,12,25,12,0,927.0,56.0,4.9,14.8,499.0,826.81,669.43
2018,12,25,12,15,927.0,56.5,4.9,15.0,498.5,798.38,647.69
2018,12,25,12,30,927.0,57.0,4.9,15.2,498.0,766.78,623.61
2018,12,25,12,45,920.5,58.0,4.95,15.4,489.0,728.16,594.4
2018,12,25,13,0,914.0,59.0,5.0,15.6,480.0,687.11,562.79
2018,12,25,13,15,906.5,58.5,5.0,15.65,463.5,641.46,525.33
2018,12,25,13,30,899.0,58.0,5.0,15.7,447.0,593.95,485.59
2018,12,25,13,45,887.5,56.0,4.95,15.7,423.5,541.0,440.55
2018,12,25,14,0,876.0,54.0,4.9,15.7,400.0,487.12,393.6
2018,12,25,14,15,858.0,53.0,4.7,15.5,371.0,430.85,343.54
2018,12,25,14,30,840.0,52.0,4.5,15.3,342.0,374.8,292.48
2018,12,25,14,45,813.5,50.0,4.25,15.1,307.0,315.5,237.95
2018,12,25,15,0,787.0,48.0,4.0,14.9,272.0,257.55,184.22
2018,12,25,15,15,747.5,45.0,4.0,14.9,233.5,197.94,130.43
2018,12,25,15,30,708.0,42.0,4.0,14.9,195.0,142.29,82.92
2018,12,25,15,45,645.0,38.0,3.35,13.35,155.5,88.05,44.13
2018,12,25,16,0,582.0,34.0,2.7,11.8,116.0,41.22,21.71
2018,12,25,16,15,462.0,29.0,2.55,11.2,80.0,26.36,16.2
2018,12,25,16,30,342.0,24.0,2.4,10.6,44.0,20.44,0.0
2018,12,25,16,45,206.5,15.5,2.3,9.95,24.5,13.23,0.0
2018,12,25,17,0,71.0,7.0,2.2,9.3,5.0,0.0,0.0
2018,12,25,17,15,35.5,3.5,2.25,9.1,2.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,26,7,15,31.5,4.5,1.15,4.45,5.0,0.0,0.0
2018,12,26,7,30,63.0,9.0,1.1,5.0,10.0,51.52,0.0
2018,12,26,7,45,120.0,20.0,1.0,5.5,29.0,143.61,0.2
2018,12,26,8,0,177.0,31.0,0.9,6.0,48.0,221.36,172.34
2018,12,26,8,15,135.5,47.5,1.15,6.75,64.5,196.07,162.88
2018,12,26,8,30,94.0,64.0,1.4,7.5,81.0,169.73,142.55
2018,12,26,8,45,132.5,79.0,1.65,8.25,109.0,221.01,188.18
2018,12,26,9,0,171.0,94.0,1.9,9.0,137.0,290.94,247.85
2018,12,26,9,15,291.0,97.5,2.15,9.55,183.5,398.91,340.06
2018,12,26,9,30,411.0,101.0,2.4,10.1,230.0,532.27,448.66
2018,12,26,9,45,516.5,94.5,2.6,10.65,274.0,627.97,522.76
2018,12,26,10,0,622.0,88.0,2.8,11.2,318.0,717.23,590.1
2018,12,26,10,15,716.5,79.0,2.9,11.6,362.0,789.77,643.04
2018,12,26,10,30,811.0,70.0,3.0,12.0,406.0,854.17,688.98
2018,12,26,10,45,859.5,64.0,3.05,12.45,435.0,872.51,700.25
2018,12,26,11,0,908.0,58.0,3.1,12.9,464.0,896.19,715.76
2018,12,26,11,15,913.5,58.5,2.95,13.2,477.0,886.5,706.07
2018,12,26,11,30,919.0,59.0,2.8,13.5,490.0,873.15,694.19
2018,12,26,11,45,920.5,59.5,2.7,13.75,496.0,852.82,677.96
2018,12,26,12,0,922.0,60.0,2.6,14.0,502.0,829.06,659.45
2018,12,26,12,15,905.0,64.0,2.6,14.2,496.5,791.95,632.18
2018,12,26,12,30,888.0,68.0,2.6,14.4,491.0,752.6,603.29
2018,12,26,12,45,876.5,70.0,2.6,14.6,481.0,712.83,573.95
2018,12,26,13,0,865.0,72.0,2.6,14.8,471.0,676.26,545.74
2018,12,26,13,15,868.5,69.0,2.55,14.75,458.0,631.34,510.22
2018,12,26,13,30,872.0,66.0,2.5,14.7,445.0,588.97,475.65
2018,12,26,13,45,819.0,71.5,2.45,14.7,412.5,526.22,424.08
2018,12,26,14,0,766.0,77.0,2.4,14.7,380.0,462.47,370.9
2018,12,26,14,15,696.0,80.0,2.1,14.4,340.0,392.58,311.9
2018,12,26,14,30,626.0,83.0,1.8,14.1,300.0,327.93,256.49
2018,12,26,14,45,623.5,75.0,1.5,13.75,272.5,280.73,213.38
2018,12,26,15,0,621.0,67.0,1.2,13.4,245.0,233.11,169.22
2018,12,26,15,15,626.5,59.5,1.2,13.4,217.5,187.35,126.56
2018,12,26,15,30,632.0,52.0,1.2,13.4,190.0,140.52,84.91
2018,12,26,15,45,514.5,48.0,1.1,12.05,145.0,85.63,47.01
2018,12,26,16,0,397.0,44.0,1.0,10.7,100.0,44.81,26.62
2018,12,26,16,15,292.0,34.5,1.1,10.25,68.0,28.54,18.25
2018,12,26,16,30,187.0,25.0,1.2,9.8,36.0,19.5,0.33
2018,12,26,16,45,117.5,15.5,1.25,9.35,20.5,13.23,0.0
2018,12,26,17,0,48.0,6.0,1.3,8.9,5.0,0.0,0.0
2018,12,26,17,15,24.0,3.0,1.35,8.55,2.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,3.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,3.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,3.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,3.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,12,27,7,15,65.5,5.5,2.9,4.25,6.5,0.0,0.0
2018,12,27,7,30,131.0,11.0,3.2,5.0,13.0,100.42,0.0
2018,12,27,7,45,317.5,19.0,3.5,5.7,44.0,278.77,0.0
2018,12,27,8,0,504.0,27.0,3.8,6.4,75.0,457.81,356.2
2018,12,27,8,15,585.5,31.0,4.05,7.05,113.5,543.94,450.75
2018,12,27,8,30,667.0,35.0,4.3,7.7,152.0,631.47,528.33
2018,12,27,8,45,718.5,38.0,4.55,8.3,192.0,685.81,575.79
2018,12,27,9,0,770.0,41.0,4.8,8.9,232.0,746.79,626.22
2018,12,27,9,15,800.5,43.5,5.1,9.5,269.5,787.81,659.42
2018,12,27,9,30,831.0,46.0,5.4,10.1,307.0,826.93,690.03
2018,12,27,9,45,850.0,48.5,5.7,10.7,339.5,853.21,709.88
2018,12,27,10,0,869.0,51.0,6.0,11.3,372.0,876.49,726.98
2018,12,27,10,15,884.5,52.0,6.1,11.7,399.0,891.06,736.65
2018,12,27,10,30,900.0,53.0,6.2,12.1,426.0,902.18,743.61
2018,12,27,10,45,911.5,53.0,6.3,12.55,446.0,904.6,743.82
2018,12,27,11,0,923.0,53.0,6.4,13.0,466.0,903.31,741.31
2018,12,27,11,15,929.0,53.5,6.45,13.25,479.5,894.07,733.21
2018,12,27,11,30,935.0,54.0,6.5,13.5,493.0,881.1,722.43
2018,12,27,11,45,938.0,54.0,6.55,13.7,499.0,861.22,706.65
2018,12,27,12,0,941.0,54.0,6.6,13.9,505.0,837.79,688.29
2018,12,27,12,15,939.5,54.5,6.55,13.95,503.5,808.02,665.12
2018,12,27,12,30,938.0,55.0,6.5,14.0,502.0,775.13,639.58
2018,12,27,12,45,933.0,55.5,6.45,14.1,493.5,736.76,609.67
2018,12,27,13,0,928.0,56.0,6.4,14.2,485.0,695.83,577.62
2018,12,27,13,15,920.5,55.0,6.35,14.15,468.5,649.18,538.7
2018,12,27,13,30,913.0,54.0,6.3,14.1,452.0,600.65,497.47
2018,12,27,13,45,901.5,53.5,6.2,14.0,429.0,548.91,452.65
2018,12,27,14,0,890.0,53.0,6.1,13.9,406.0,496.12,405.86
2018,12,27,14,15,872.5,51.5,5.95,13.7,376.5,438.85,354.34
2018,12,27,14,30,855.0,50.0,5.8,13.5,347.0,381.72,301.71
2018,12,27,14,45,829.0,48.0,5.6,13.3,312.5,321.76,245.87
2018,12,27,15,0,803.0,46.0,5.4,13.1,278.0,263.45,191.02
2018,12,27,15,15,764.5,43.5,5.4,13.1,239.5,204.01,136.42
2018,12,27,15,30,726.0,41.0,5.4,13.1,201.0,147.02,86.87
2018,12,27,15,45,662.0,37.5,4.85,11.95,160.5,91.84,46.42
2018,12,27,16,0,598.0,34.0,4.3,10.8,120.0,44.14,22.5
2018,12,27,16,15,492.5,29.0,4.15,10.2,84.0,26.36,16.51
2018,12,27,16,30,387.0,24.0,4.0,9.6,48.0,22.31,2.76
2018,12,27,16,45,234.5,16.0,3.9,9.05,27.0,13.66,0.0
2018,12,27,17,0,82.0,8.0,3.8,8.5,6.0,0.0,0.0
2018,12,27,17,15,41.0,4.0,3.8,8.25,3.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,7.35,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,5.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,4.8,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,4.25,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,3.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,3.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,3.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,3.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,2.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,2.85,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.75,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,2.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,1.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,1.8,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.75,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,12,28,7,15,18.0,4.0,2.6,2.3,4.5,0.0,0.0
2018,12,28,7,30,36.0,8.0,2.8,2.9,9.0,31.81,0.0
2018,12,28,7,45,167.0,21.5,3.0,3.5,36.0,180.24,0.0
2018,12,28,8,0,298.0,35.0,3.2,4.1,63.0,317.99,250.45
2018,12,28,8,15,485.5,35.0,3.3,4.7,108.0,477.9,400.62
2018,12,28,8,30,673.0,35.0,3.4,5.3,153.0,636.1,533.82
2018,12,28,8,45,687.0,41.0,3.45,5.9,187.0,671.16,564.6
2018,12,28,9,0,701.0,47.0,3.5,6.5,221.0,704.33,592.21
2018,12,28,9,15,735.5,51.0,3.7,7.25,258.5,750.67,628.66
2018,12,28,9,30,770.0,55.0,3.9,8.0,296.0,795.11,662.15
2018,12,28,9,45,827.5,51.5,4.05,8.7,335.0,837.59,693.03
2018,12,28,10,0,885.0,48.0,4.2,9.4,374.0,886.81,728.44
2018,12,28,10,15,898.5,49.0,4.2,9.9,400.5,899.78,735.57
2018,12,28,10,30,912.0,50.0,4.2,10.4,427.0,909.25,740.25
2018,12,28,10,45,920.0,50.0,4.2,10.9,446.5,908.61,737.49
2018,12,28,11,0,928.0,50.0,4.2,11.4,466.0,904.3,732.18
2018,12,28,11,15,933.5,50.5,4.2,11.7,479.5,894.74,723.71
2018,12,28,11,30,939.0,51.0,4.2,12.0,493.0,881.44,712.68
2018,12,28,11,45,941.0,52.0,4.2,12.25,499.5,862.16,697.51
2018,12,28,12,0,943.0,53.0,4.2,12.5,506.0,839.31,679.86
2018,12,28,12,15,940.5,54.5,4.15,12.65,505.0,810.11,657.56
2018,12,28,12,30,938.0,56.0,4.1,12.8,504.0,777.78,633.02
2018,12,28,12,45,930.5,57.5,4.05,12.95,495.5,738.92,603.52
2018,12,28,13,0,923.0,59.0,4.0,13.1,487.0,697.63,571.99
2018,12,28,13,15,916.5,58.0,3.95,13.1,470.5,651.82,534.69
2018,12,28,13,30,910.0,57.0,3.9,13.1,454.0,604.05,495.02
2018,12,28,13,45,899.5,55.5,3.85,13.1,431.0,551.82,450.82
2018,12,28,14,0,889.0,54.0,3.8,13.1,408.0,498.48,404.54
2018,12,28,14,15,872.0,52.0,3.5,12.85,378.5,440.91,353.57
2018,12,28,14,30,855.0,50.0,3.2,12.6,349.0,383.46,301.4
2018,12,28,14,45,829.5,48.5,2.9,12.35,314.5,324.16,246.79
2018,12,28,15,0,804.0,47.0,2.6,12.1,280.0,266.41,192.95
2018,12,28,15,15,765.5,44.5,2.6,12.1,241.5,205.99,137.97
2018,12,28,15,30,727.0,42.0,2.6,12.1,203.0,149.69,89.13
2018,12,28,15,45,666.0,38.5,2.0,10.15,163.0,94.55,48.57
2018,12,28,16,0,605.0,35.0,1.4,8.2,123.0,46.55,23.98
2018,12,28,16,15,499.5,29.0,1.45,7.65,86.0,26.34,16.84
2018,12,28,16,30,394.0,23.0,1.5,7.1,49.0,21.23,3.84
2018,12,28,16,45,238.5,15.5,1.5,6.55,27.5,13.23,0.0
2018,12,28,17,0,83.0,8.0,1.5,6.0,6.0,0.0,0.0
2018,12,28,17,15,41.5,4.0,1.55,5.8,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
